Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,210.93,14.88
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,418.62,335.28
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,530.58,444.2
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,647.97,547.46
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,721.74,610.33
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,805.75,678.51
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,860.9,722.11
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,914.14,762.9
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,954.05,790.86
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,991.05,816.02
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,1000.79,821.02
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,1019.04,832.64
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,1027.58,835.63
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,1032.32,835.92
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,1028.55,831.6
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,1020.9,824.59
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,1005.99,810.79
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,987.28,794.4
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,961.88,774.71
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,932.97,752.53
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,898.27,724.67
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,860.41,694.57
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,817.27,661.69
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,771.53,626.77
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,721.65,586.16
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,669.57,542.84
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,613.61,495.32
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,556.43,445.76
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,496.16,392.62
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,435.3,337.7
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,371.95,280.29
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,309.51,222.95
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,245.94,165.08
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,184.36,111.9
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,120.37,64.56
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,63.56,36.73
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,42.11,31.78
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,37.27,27.27
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,30.04,20.44
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,22.97,12.45
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,9.83,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,241.7,35.79
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,484.47,382.18
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,588.91,477.49
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,697.28,563.05
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,763.99,611.51
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,830.26,655.66
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,882.74,686.23
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,933.28,713.26
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,957.8,721.31
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,990.81,734.44
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,1011.85,753.46
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,1029.37,769.38
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,1037.95,778.47
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,1042.65,784.28
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,1038.27,782.62
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,1029.95,778.4
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,1014.39,768.35
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,994.97,755.61
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,968.83,738.79
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,939.13,719.47
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,902.9,694.45
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,863.58,667.07
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,819.27,636.41
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,772.4,603.65
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,721.16,564.46
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,668.07,522.44
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,611.43,477.0
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,553.68,429.54
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,492.12,377.97
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,430.68,325.11
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,367.86,270.19
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,306.03,215.27
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,243.45,160.39
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,180.41,107.72
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,119.9,64.22
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,63.83,37.02
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,42.74,32.33
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,37.97,27.97
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,30.81,21.2
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,23.81,13.47
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,10.23,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,159.9,32.55
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,316.65,254.27
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,397.53,331.16
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,482.34,404.26
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,551.67,460.82
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,631.66,523.02
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,762.26,622.37
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,886.34,712.93
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,923.24,737.48
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,957.26,759.92
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,979.83,773.09
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,998.93,783.76
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,1007.65,787.4
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,1000.14,779.66
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,997.3,774.93
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,990.72,767.73
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,982.24,759.71
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,969.65,749.0
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,944.39,730.4
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,915.69,709.52
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,881.0,683.33
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,843.3,655.08
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,801.22,624.52
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,756.61,592.06
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,706.48,553.13
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,654.62,511.95
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,599.43,467.11
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,543.16,420.42
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,484.67,370.98
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,425.82,320.01
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,363.85,265.95
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,301.4,210.9
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,239.4,156.8
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,180.37,107.82
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,121.63,66.06
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,67.55,40.04
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,47.25,35.62
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,39.31,28.52
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,31.67,21.47
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,24.14,13.63
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,11.83,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,236.33,66.1
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,468.71,376.05
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,565.1,467.76
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,677.91,562.94
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,642.16,537.32
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,582.18,490.18
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,690.15,576.43
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,791.82,654.51
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,843.9,691.55
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,893.75,726.41
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,965.53,777.76
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,1028.14,821.39
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,1035.85,823.7
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,1039.72,823.75
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,940.42,749.97
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,806.31,649.23
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,832.64,668.14
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,847.14,676.98
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,735.67,589.56
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,619.37,497.33
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,574.93,461.26
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,532.0,426.06
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,447.78,359.17
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,385.86,309.07
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,513.45,412.54
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,594.77,475.58
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,508.49,405.91
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,437.76,348.5
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,366.07,289.97
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,311.02,244.62
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,235.87,184.78
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,176.45,138.69
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,153.03,119.18
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,130.41,100.49
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,106.9,82.0
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,84.5,65.44
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,67.99,55.14
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,53.81,42.28
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,39.34,28.93
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,24.63,14.76
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,12.63,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,12.59,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,29.79,19.31
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,51.69,39.25
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,71.96,57.48
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,95.18,78.12
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,118.43,98.34
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,211.9,180.11
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,311.59,264.5
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,332.58,280.37
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,352.87,295.73
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,725.17,601.12
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,1044.48,833.53
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,1052.07,832.1
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,1055.76,830.83
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,1051.96,825.63
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,1044.16,817.89
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,1027.89,804.88
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,1007.77,789.45
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,981.92,769.8
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,952.46,747.78
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,916.83,721.01
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,878.01,692.1
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,833.34,660.23
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,786.08,626.34
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,734.25,586.59
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,680.5,544.11
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,623.07,497.69
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,564.56,449.08
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,502.69,396.55
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,440.76,342.34
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,376.63,284.85
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,313.53,227.35
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,247.77,168.32
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,186.16,115.37
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,125.14,70.36
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,68.64,42.31
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,47.28,37.37
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,42.2,32.61
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,34.74,25.44
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,25.18,15.75
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,12.27,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,217.95,89.35
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,423.2,350.19
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,531.01,449.92
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,643.41,544.87
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,432.79,373.01
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,150.39,126.22
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,214.29,182.71
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,300.12,255.63
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,297.4,251.77
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,315.43,265.1
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,539.83,452.56
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,743.52,613.77
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,759.61,622.15
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,773.22,629.65
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,603.09,493.07
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,437.41,356.99
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,474.97,387.01
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,510.12,413.91
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,525.66,426.06
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,558.51,451.19
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,538.08,433.79
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,500.06,403.38
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,395.07,319.13
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,284.59,229.37
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,341.56,276.38
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,377.15,304.99
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,341.07,276.05
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,307.04,248.73
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,389.18,312.61
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,424.56,333.22
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,287.71,224.55
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,180.66,143.83
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,156.72,123.98
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,134.13,105.37
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,110.34,86.45
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,87.87,69.49
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,70.72,58.5
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,55.74,44.78
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,41.01,31.05
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,26.03,16.63
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,13.28,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,173.04,78.59
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,337.28,280.6
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,420.69,359.37
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,508.31,435.88
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,597.18,509.09
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,683.45,577.0
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,723.48,606.34
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,761.25,633.06
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,897.03,732.27
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,1013.44,812.61
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,1035.67,823.06
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,1054.32,832.01
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,1066.93,837.1
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,1075.59,839.58
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,1071.53,834.98
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,1063.38,827.87
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,1048.46,814.78
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,1029.49,799.18
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,1003.46,780.38
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,973.68,759.11
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,937.72,733.89
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,898.35,706.24
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,852.45,673.77
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,803.84,639.13
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,751.56,599.73
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,697.12,556.91
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,638.19,509.1
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,578.04,458.97
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,514.88,405.1
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,451.63,349.53
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,385.9,290.94
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,320.99,231.99
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,255.61,172.83
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,192.39,118.34
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,126.27,69.33
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,67.35,40.53
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,45.79,35.97
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,41.0,31.56
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,33.82,24.7
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,26.75,17.41
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,12.97,0.0
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,260.84,133.52
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,514.82,424.7
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,617.63,518.1
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,723.61,605.16
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,795.88,660.47
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,857.49,704.07
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,906.84,737.29
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,954.4,767.79
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,988.82,787.82
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,1020.23,805.28
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,1039.75,816.8
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,1055.62,825.84
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,1062.7,827.63
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,1065.77,827.42
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,1060.96,820.63
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,1052.08,811.33
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,1035.19,797.29
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,1014.39,780.83
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,987.75,761.56
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,957.46,740.1
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,921.35,714.57
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,882.05,686.79
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,837.36,654.86
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,789.99,620.88
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,737.78,580.32
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,683.64,536.9
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,625.88,491.41
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,566.96,443.63
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,504.63,391.08
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,442.63,337.37
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,378.91,281.25
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,316.08,225.03
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,249.79,166.3
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,187.46,113.58
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,125.75,69.06
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,68.39,41.41
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,47.47,36.89
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,42.39,32.29
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,35.32,25.63
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,28.39,18.61
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,12.68,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,267.87,145.67
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,528.18,427.56
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,630.14,518.33
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,735.24,603.35
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,806.3,656.03
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,877.0,704.76
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,916.7,727.38
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,964.94,754.4
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,998.79,770.3
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,1029.61,783.32
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,1049.93,793.57
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,1066.53,801.39
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,1073.28,802.76
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,1076.01,801.68
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,1071.13,795.66
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,1062.12,787.25
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,1045.48,774.64
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,1024.84,759.66
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,997.99,742.18
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,967.42,722.29
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,930.55,698.16
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,890.4,671.69
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,844.69,640.88
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,796.28,607.97
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,743.87,570.26
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,689.47,529.18
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,631.16,483.9
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,571.59,436.34
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,509.02,385.07
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,446.57,332.38
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,381.83,276.85
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,317.9,221.01
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,252.85,164.81
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,190.1,113.0
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,124.58,66.36
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,66.34,39.06
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,46.08,35.2
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,41.73,31.32
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,34.61,24.76
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,27.59,17.86
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,13.39,0.59
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,261.78,153.05
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,512.06,417.3
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,616.44,509.44
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,723.97,596.33
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,796.37,650.59
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,868.31,701.08
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,920.16,736.57
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,969.84,769.3
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,992.36,782.25
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,1023.21,800.94
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,1044.41,813.71
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,1061.93,824.52
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,1068.3,826.89
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,1070.69,826.56
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,1065.78,820.21
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,1056.82,811.35
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,1040.92,798.78
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,1021.07,783.67
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,993.46,763.32
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,962.24,740.63
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,924.97,712.73
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,884.63,682.8
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,839.73,650.38
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,792.2,616.03
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,739.05,575.55
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,684.21,532.65
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,626.97,486.8
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,568.58,439.11
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,506.3,387.2
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,444.01,333.9
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,379.92,278.33
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,315.21,221.48
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,250.64,165.41
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,188.78,114.11
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,127.7,70.62
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,71.13,43.87
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,50.94,39.49
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,45.57,34.71
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,35.18,25.23
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,28.45,18.61
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,13.86,1.85
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
