Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,231.79,141.19
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,440.57,357.55
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,546.47,450.54
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,656.52,540.85
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,400.28,336.94
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,65.4,49.87
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,92.03,72.3
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,118.68,94.21
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,168.62,135.77
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,241.59,194.96
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,484.31,392.85
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,704.1,562.17
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,889.52,698.86
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,1036.57,799.86
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,1033.58,793.6
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,1026.67,785.81
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,1013.42,774.27
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,996.26,760.28
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,970.96,741.63
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,942.1,720.69
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,907.25,694.95
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,869.28,667.12
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,825.79,636.11
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,779.72,603.2
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,728.56,564.26
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,675.6,523.15
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,618.71,477.8
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,560.79,430.59
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,500.26,380.33
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,439.66,328.69
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,375.71,273.64
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,312.85,218.68
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,249.05,163.35
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,187.93,112.93
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,127.54,70.43
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,71.68,44.3
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,48.72,37.06
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,44.18,33.08
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,36.65,26.2
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,29.18,19.05
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,14.23,2.83
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,51.01,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,238.8,155.67
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,391.59,327.61
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,497.66,423.6
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,607.65,517.44
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,686.54,582.16
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,765.71,644.23
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,822.61,685.86
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,877.92,724.78
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,532.94,449.86
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,108.34,86.47
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,122.31,98.11
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,136.22,109.27
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,155.1,124.63
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,173.86,139.72
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,161.07,128.82
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,149.08,118.67
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,218.27,175.63
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,310.51,249.61
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,331.53,266.2
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,351.28,281.84
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,355.56,284.7
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,358.95,286.9
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,400.01,319.72
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,420.14,335.77
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,338.88,270.95
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,277.55,221.54
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,298.05,238.41
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,320.94,256.24
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,243.2,193.8
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,182.17,144.96
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,155.89,124.03
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,135.13,107.52
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,106.61,84.21
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,79.5,61.92
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,99.93,67.59
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,82.87,57.1
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,64.45,52.11
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,57.95,46.2
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,44.76,34.16
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,34.84,24.65
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,17.52,5.93
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,15.37,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,142.49,94.94
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,243.19,203.94
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,335.7,288.68
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,432.92,374.31
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,260.35,225.84
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,48.29,36.65
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,57.35,44.48
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,66.65,52.33
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,75.49,59.68
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,84.32,66.94
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,107.17,86.19
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,130.2,105.42
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,138.34,111.81
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,146.49,118.21
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,152.33,122.91
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,158.19,127.62
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,161.26,129.79
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,164.34,131.99
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,198.05,159.9
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,231.22,187.1
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,194.22,156.23
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,159.18,127.04
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,167.99,134.38
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,176.47,141.43
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,173.63,139.17
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,170.79,136.94
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,125.77,99.89
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,82.59,64.04
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,128.28,102.34
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,171.69,138.28
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,113.11,89.99
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,56.83,43.03
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,59.14,45.16
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,61.31,47.14
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,53.32,40.48
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,45.2,33.61
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,55.29,44.42
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,67.29,54.97
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,53.25,41.96
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,39.28,28.71
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,22.95,10.46
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,6.29,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.15,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,14.49,4.69
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,27.61,17.79
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,47.94,35.92
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,67.12,52.97
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,87.04,70.34
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,106.64,87.09
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,48.59,36.85
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,6.85,0.34
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,60.69,47.01
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,126.07,102.21
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,72.52,56.58
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,29.1,19.43
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,31.04,21.01
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,32.99,22.57
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,32.23,21.88
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,31.48,21.21
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,32.26,21.79
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,33.04,22.38
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,56.63,42.23
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,80.63,62.25
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,80.59,62.06
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,80.56,61.92
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,86.53,66.9
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,92.46,71.85
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,107.98,84.6
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,123.41,97.2
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,104.36,81.62
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,85.71,66.33
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,80.55,62.19
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,75.44,58.06
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,71.9,55.35
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,68.38,52.64
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,41.36,29.82
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,14.48,6.83
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,12.56,5.23
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,10.64,3.61
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,8.73,2.28
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,6.82,0.53
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,4.92,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.51,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,62.33,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,243.24,171.09
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,379.04,309.32
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,479.22,395.14
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,583.61,479.34
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,355.96,297.71
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,55.6,41.53
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,65.79,50.18
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,75.97,58.47
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,85.19,65.84
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,94.41,73.14
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,102.7,79.6
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,110.99,86.02
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,232.47,184.68
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,343.56,271.46
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,351.08,276.54
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,358.35,281.77
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,360.96,282.96
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,363.35,284.02
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,367.93,287.37
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,371.93,290.31
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,393.43,306.68
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,429.24,333.47
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,335.95,261.17
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,265.22,205.6
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,257.15,199.14
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,248.98,192.49
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,224.28,173.25
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,194.38,149.92
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,141.63,108.43
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,91.59,68.72
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,224.68,167.23
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,301.08,212.11
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,238.12,157.88
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,180.96,111.2
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,124.43,71.75
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,72.7,47.76
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,56.86,44.08
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,51.64,39.48
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,43.39,32.04
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,35.15,24.3
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,20.99,9.81
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,9.44,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,57.8,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,244.59,173.81
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,382.53,308.93
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,482.83,394.41
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,587.4,479.06
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,662.93,536.86
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,738.72,592.58
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,414.0,339.97
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,41.34,28.61
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,43.67,30.48
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,46.01,32.23
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,49.89,35.31
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,53.79,38.39
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,71.32,52.42
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,90.27,67.46
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,250.36,196.57
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,406.13,317.9
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,305.67,238.44
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,194.92,150.22
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,313.1,244.06
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,411.16,319.99
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,402.97,313.29
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,394.5,306.65
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,328.54,254.98
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,267.43,206.86
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,256.48,198.45
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,245.67,190.07
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,225.29,174.15
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,199.28,153.82
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,169.35,130.36
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,141.19,108.28
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,198.52,151.65
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,231.74,173.49
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,189.45,140.36
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,153.21,113.11
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,124.56,91.74
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,97.71,73.76
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,80.73,64.24
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,66.16,51.65
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,51.15,38.42
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,35.93,24.77
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,21.71,10.61
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,7.08,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,118.96,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,328.42,238.86
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,486.86,390.65
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,447.85,366.39
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,384.54,317.55
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,437.97,361.08
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,515.08,420.2
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,730.58,581.95
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,936.69,723.96
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,977.35,745.13
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,1002.7,756.7
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,1024.44,767.24
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,1042.56,775.35
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,1053.05,778.94
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,1059.63,780.19
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,985.59,729.81
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,885.16,661.81
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,798.44,598.52
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,700.74,526.57
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,744.47,558.22
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,762.99,571.53
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,783.52,585.0
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,791.22,589.44
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,735.77,549.21
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,680.83,509.37
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,607.16,455.73
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,543.59,408.57
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,570.21,428.18
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,562.54,420.24
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,463.79,344.44
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,374.94,277.01
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,315.79,230.54
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,260.24,186.99
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,210.36,148.53
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,167.82,117.22
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,131.39,91.29
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,96.81,71.08
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,78.99,62.13
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,65.07,50.27
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,51.19,38.25
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,36.94,25.6
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,23.79,12.55
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.02,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,15.74,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,278.34,207.52
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,495.43,399.69
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,590.52,479.17
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,681.8,550.85
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,754.91,603.52
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,827.79,652.75
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,879.25,685.12
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,928.71,714.9
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,966.25,735.93
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,988.56,746.28
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,1009.71,758.1
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,1027.3,767.57
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,970.85,727.58
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,886.18,668.57
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,848.78,642.47
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,819.16,620.01
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,821.61,620.51
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,820.79,618.58
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,760.84,574.14
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,683.87,517.98
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,702.38,531.13
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,698.52,528.1
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,759.71,575.72
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,780.87,593.7
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,730.24,556.09
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,677.44,516.04
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,620.59,471.93
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,562.48,425.59
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,501.05,375.39
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,439.33,323.47
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,375.6,269.28
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,312.66,214.78
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,248.64,159.91
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,182.88,106.43
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,121.17,64.03
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,63.32,39.75
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,48.95,36.97
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,44.31,33.0
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,38.16,27.51
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,32.1,21.84
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,23.33,12.69
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,17.31,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,223.76,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,417.85,328.17
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,572.85,482.3
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,668.08,566.61
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,765.38,646.99
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,833.42,698.93
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,900.75,747.38
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,938.62,772.1
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,984.75,802.04
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,1017.78,821.38
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,1047.62,838.01
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,1066.61,846.09
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,1081.78,851.42
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,1087.7,849.26
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,1089.52,844.94
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,1083.52,837.15
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,1073.37,826.81
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,1053.99,810.79
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,1030.69,792.39
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,1002.72,772.11
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,971.08,749.43
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,934.31,721.9
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,894.28,692.23
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,848.99,659.86
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,800.96,625.47
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,747.7,584.01
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,692.52,540.08
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,634.33,493.94
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,574.88,445.54
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,511.91,393.2
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,448.73,339.11
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,383.82,282.18
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,319.72,225.12
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,251.58,165.64
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,187.83,112.72
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,125.49,69.26
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,67.16,44.76
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,53.74,42.36
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,49.22,38.43
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,39.05,29.17
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,32.73,23.11
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,22.87,13.03
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,12.59,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,6.69,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,78.22,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,233.44,180.71
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,354.8,294.14
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,451.73,377.98
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,553.93,461.49
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,624.54,515.85
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,696.04,568.55
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,761.13,614.59
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,819.66,654.35
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,569.14,460.32
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,297.79,238.66
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,315.51,252.54
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,333.12,265.49
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,474.27,377.17
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,613.54,483.28
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,389.41,308.24
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,161.85,124.8
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,164.02,126.42
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,166.21,127.81
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,193.28,149.22
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,219.91,170.14
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,330.69,257.24
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,436.38,337.75
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,355.77,275.34
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,296.4,229.0
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,405.61,315.5
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,495.74,384.13
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,459.18,354.96
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,422.59,325.76
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,439.59,335.72
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,427.89,319.95
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,366.47,266.86
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,303.58,212.42
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,242.43,160.19
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,184.07,112.94
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,126.97,73.98
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,74.59,51.5
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,62.39,48.69
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,56.98,44.01
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,48.89,36.87
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,40.81,29.42
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,25.85,15.22
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,13.66,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,7.08,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,7.47,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,131.92,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,283.69,217.61
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,420.16,340.01
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,519.61,423.22
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,622.25,505.07
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,699.49,564.79
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,776.92,622.6
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,831.27,660.39
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,883.94,696.0
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,925.34,721.65
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,957.06,740.03
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,639.46,505.31
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,222.14,173.05
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,232.66,181.17
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,243.15,188.63
2017,2,11,11,15,452.0,179.5,5.45,25.5,484.5,681.23,532.14
2017,2,11,11,30,877.0,109.0,5.4,26.0,701.0,1014.13,765.71
2017,2,11,11,45,875.5,113.5,5.35,26.5,717.0,997.1,749.3
2017,2,11,12,0,874.0,118.0,5.3,27.0,733.0,976.42,732.8
2017,2,11,12,15,877.0,118.5,5.2,27.0,742.0,951.98,715.08
2017,2,11,12,30,880.0,119.0,5.1,27.0,751.0,924.02,695.1
2017,2,11,12,45,881.5,118.0,5.05,27.0,751.5,889.81,671.24
2017,2,11,13,0,883.0,117.0,5.0,27.0,752.0,852.47,645.25
