Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,764.0,51.0,1.6,19.0,269.0,47.78,36.44
2017,2,21,17,15,699.5,45.5,1.55,18.0,212.5,42.42,31.77
2017,2,21,17,30,635.0,40.0,1.5,17.0,156.0,37.13,26.93
2017,2,21,17,45,518.5,31.0,1.5,16.5,104.0,28.56,18.88
2017,2,21,18,0,402.0,22.0,1.5,16.0,52.0,20.14,8.45
2017,2,21,18,15,201.0,11.0,1.5,15.5,26.0,8.65,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.5,11.5,1.2,12.0,29.0,161.09,0.0
2017,2,22,7,30,429.0,23.0,1.4,13.0,58.0,391.1,278.13
2017,2,22,7,45,539.5,31.0,1.6,14.0,110.5,508.08,406.73
2017,2,22,8,0,650.0,39.0,1.8,15.0,163.0,631.21,507.39
2017,2,22,8,15,711.5,44.5,1.6,15.5,219.5,714.44,570.02
2017,2,22,8,30,773.0,50.0,1.4,16.0,276.0,799.22,628.71
2017,2,22,8,45,810.5,53.5,1.25,17.0,331.5,849.22,658.13
2017,2,22,9,0,848.0,57.0,1.1,18.0,387.0,907.74,691.25
2017,2,22,9,15,874.0,60.0,1.15,19.0,439.5,952.81,716.75
2017,2,22,9,30,900.0,63.0,1.2,20.0,492.0,995.42,740.0
2017,2,22,9,45,917.5,65.5,1.3,21.0,539.5,1025.87,755.79
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,1052.88,769.35
2017,2,22,10,15,947.5,69.5,1.55,22.5,628.0,1069.74,778.79
2017,2,22,10,30,960.0,71.0,1.7,23.0,669.0,1082.66,785.9
2017,2,22,10,45,968.0,73.0,1.9,23.5,703.0,1087.49,788.75
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,1088.1,789.0
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,1081.22,783.24
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,1070.09,775.01
2017,2,22,11,45,984.5,81.5,2.45,25.5,805.0,1049.56,761.51
2017,2,22,12,0,981.0,86.0,2.6,26.0,821.0,1025.07,745.52
2017,2,22,12,15,982.5,86.5,2.65,26.0,829.5,997.01,727.69
2017,2,22,12,30,984.0,87.0,2.7,26.0,838.0,965.19,707.42
2017,2,22,12,45,981.5,87.5,2.8,26.5,837.0,926.37,681.53
2017,2,22,13,0,979.0,88.0,2.9,27.0,836.0,884.37,653.41
2017,2,22,13,15,976.5,88.0,2.9,27.0,826.5,838.88,623.36
2017,2,22,13,30,974.0,88.0,2.9,27.0,817.0,790.61,590.98
2017,2,22,13,45,968.0,87.5,2.9,27.0,798.0,736.96,552.14
2017,2,22,14,0,962.0,87.0,2.9,27.0,779.0,681.34,510.88
2017,2,22,14,15,954.5,86.0,2.85,27.0,752.0,622.68,466.03
2017,2,22,14,30,947.0,85.0,2.8,27.0,725.0,562.71,418.86
2017,2,22,14,45,932.0,85.0,2.8,27.0,689.5,499.19,367.76
2017,2,22,15,0,917.0,85.0,2.8,27.0,654.0,435.71,315.13
2017,2,22,15,15,902.5,83.0,2.6,26.5,612.5,371.07,260.57
2017,2,22,15,30,888.0,81.0,2.4,26.0,571.0,307.04,205.79
2017,2,22,15,45,867.5,78.0,2.25,26.0,523.5,238.22,148.14
2017,2,22,16,0,847.0,75.0,2.1,26.0,476.0,174.27,98.4
2017,2,22,16,15,818.5,71.5,1.9,25.0,424.0,111.65,60.09
2017,2,22,16,30,790.0,68.0,1.7,24.0,372.0,61.45,47.21
2017,2,22,16,45,749.0,63.0,1.55,23.0,317.0,57.1,43.82
2017,2,22,17,0,708.0,58.0,1.4,22.0,262.0,52.71,40.24
2017,2,22,17,15,642.0,51.5,1.45,21.0,206.5,46.81,35.17
2017,2,22,17,30,576.0,45.0,1.5,20.0,151.0,37.74,27.12
2017,2,22,17,45,460.5,34.5,1.55,19.5,101.0,28.81,18.87
2017,2,22,18,0,345.0,24.0,1.6,19.0,51.0,19.98,8.69
2017,2,22,18,15,172.5,12.0,1.6,18.5,25.5,9.44,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,155.5,14.5,2.3,13.0,28.0,121.57,0.0
2017,2,23,7,30,311.0,29.0,2.5,14.0,56.0,320.17,236.16
2017,2,23,7,45,427.0,40.5,2.75,15.0,106.5,438.44,356.24
2017,2,23,8,0,543.0,52.0,3.0,16.0,157.0,565.94,461.91
2017,2,23,8,15,610.5,59.5,3.1,16.5,212.5,653.12,531.43
2017,2,23,8,30,678.0,67.0,3.2,17.0,268.0,742.49,598.88
2017,2,23,8,45,724.5,72.0,3.3,18.0,324.0,810.28,646.02
2017,2,23,9,0,771.0,77.0,3.4,19.0,380.0,871.19,686.2
2017,2,23,9,15,800.5,81.0,3.6,20.0,432.0,920.07,717.08
2017,2,23,9,30,830.0,85.0,3.8,21.0,484.0,966.52,745.5
2017,2,23,9,45,853.5,87.5,4.05,22.0,532.0,1002.21,766.27
2017,2,23,10,0,877.0,90.0,4.3,23.0,580.0,1034.61,784.57
2017,2,23,10,15,892.0,92.0,4.45,23.5,621.5,1040.96,786.03
2017,2,23,10,30,907.0,94.0,4.6,24.0,663.0,1056.44,794.26
2017,2,23,10,45,920.0,95.0,4.85,24.5,698.0,1064.77,798.91
2017,2,23,11,0,933.0,96.0,5.1,25.0,733.0,1069.04,800.96
2017,2,23,11,15,940.0,97.5,5.2,25.5,759.5,1063.7,795.38
2017,2,23,11,30,947.0,99.0,5.3,26.0,786.0,1054.23,787.27
2017,2,23,11,45,958.0,96.5,5.4,26.5,805.0,1040.1,776.21
2017,2,23,12,0,969.0,94.0,5.5,27.0,824.0,1021.79,762.5
2017,2,23,12,15,970.5,94.5,5.55,27.0,832.5,993.81,743.54
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,962.13,722.11
2017,2,23,12,45,969.5,96.0,5.65,27.5,840.0,923.99,694.81
2017,2,23,13,0,967.0,97.0,5.7,28.0,839.0,882.69,665.33
2017,2,23,13,15,964.0,96.5,5.7,28.0,829.0,836.58,633.49
2017,2,23,13,30,961.0,96.0,5.7,28.0,819.0,787.8,599.04
2017,2,23,13,45,952.5,97.0,5.7,28.0,800.0,734.28,558.79
2017,2,23,14,0,944.0,98.0,5.7,28.0,781.0,679.0,516.33
2017,2,23,14,15,936.0,96.5,5.55,28.0,753.5,620.31,469.91
2017,2,23,14,30,928.0,95.0,5.4,28.0,726.0,560.42,421.42
2017,2,23,14,45,914.0,94.0,5.3,28.0,690.5,497.32,369.39
2017,2,23,15,0,900.0,93.0,5.2,28.0,655.0,434.22,316.04
2017,2,23,15,15,884.0,90.5,4.95,27.5,613.0,369.53,260.86
2017,2,23,15,30,868.0,88.0,4.7,27.0,571.0,303.0,203.8
2017,2,23,15,45,843.5,86.0,4.45,26.5,522.5,238.14,149.41
2017,2,23,16,0,819.0,84.0,4.2,26.0,474.0,175.81,101.23
2017,2,23,16,15,789.0,80.0,3.95,25.0,422.0,114.37,63.85
2017,2,23,16,30,759.0,76.0,3.7,24.0,370.0,67.0,51.97
2017,2,23,16,45,713.0,70.5,3.5,23.5,315.0,57.68,44.22
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,53.38,40.64
2017,2,23,17,15,598.0,57.5,3.4,22.0,205.0,47.33,35.46
2017,2,23,17,30,529.0,50.0,3.5,21.0,150.0,41.31,30.07
2017,2,23,17,45,410.0,38.5,3.6,20.5,100.0,31.76,21.3
2017,2,23,18,0,291.0,27.0,3.7,20.0,50.0,22.3,10.75
2017,2,23,18,15,145.5,13.5,3.8,19.5,25.0,10.62,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,119.5,17.0,2.6,14.5,27.5,97.99,0.0
2017,2,24,7,30,239.0,34.0,2.9,15.0,55.0,272.44,204.58
2017,2,24,7,45,382.5,45.0,3.2,15.5,107.5,407.33,332.77
2017,2,24,8,0,526.0,56.0,3.5,16.0,160.0,556.09,456.15
2017,2,24,8,15,596.5,63.5,3.65,16.5,216.0,645.71,527.88
2017,2,24,8,30,667.0,71.0,3.8,17.0,272.0,737.5,597.74
2017,2,24,8,45,726.0,73.5,3.95,18.0,330.0,813.36,651.4
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,883.14,698.43
2017,2,24,9,15,814.0,80.0,4.25,19.5,440.5,931.76,730.17
2017,2,24,9,30,843.0,84.0,4.4,20.0,493.0,977.88,759.55
2017,2,24,9,45,872.0,84.0,4.6,20.5,543.0,1016.04,783.88
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,1038.23,797.04
2017,2,24,10,15,916.0,86.5,4.85,21.0,635.0,1058.29,809.12
2017,2,24,10,30,931.0,89.0,4.9,21.0,677.0,1074.48,818.69
2017,2,24,10,45,948.0,87.5,5.0,21.5,713.0,1083.86,822.62
2017,2,24,11,0,965.0,86.0,5.1,22.0,749.0,1089.12,823.98
2017,2,24,11,15,973.0,87.0,5.1,22.0,776.5,1083.99,819.23
2017,2,24,11,30,981.0,88.0,5.1,22.0,804.0,1074.59,811.86
2017,2,24,11,45,985.5,89.5,5.15,22.5,822.5,1058.08,798.72
2017,2,24,12,0,990.0,91.0,5.2,23.0,841.0,1037.4,782.97
2017,2,24,12,15,993.5,91.5,5.2,23.0,851.0,1010.65,764.37
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,979.97,743.19
2017,2,24,12,45,999.5,91.0,5.25,23.5,862.0,943.11,716.66
2017,2,24,13,0,1002.0,90.0,5.3,24.0,863.0,902.68,687.67
2017,2,24,13,15,1001.0,89.5,5.25,23.5,854.5,856.68,656.76
2017,2,24,13,30,1000.0,89.0,5.2,23.0,846.0,807.7,623.18
2017,2,24,13,45,998.0,87.5,5.2,23.0,828.0,754.35,582.67
2017,2,24,14,0,996.0,86.0,5.2,23.0,810.0,698.58,539.34
2017,2,24,14,15,989.5,85.0,5.1,23.0,783.0,638.54,491.28
2017,2,24,14,30,983.0,84.0,5.0,23.0,756.0,577.01,440.76
2017,2,24,14,45,971.0,83.5,4.95,23.0,720.5,512.22,386.47
2017,2,24,15,0,959.0,83.0,4.9,23.0,685.0,447.08,330.39
2017,2,24,15,15,945.0,81.0,4.7,22.5,642.5,380.0,271.99
2017,2,24,15,30,931.0,79.0,4.5,22.0,600.0,313.41,213.41
2017,2,24,15,45,912.0,76.0,4.3,21.5,551.0,245.81,155.43
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,179.9,103.5
2017,2,24,16,15,865.5,69.5,3.75,20.0,448.0,109.8,59.7
2017,2,24,16,30,838.0,66.0,3.4,19.0,394.0,60.74,47.59
2017,2,24,16,45,797.5,61.5,3.05,18.5,337.0,56.63,44.25
2017,2,24,17,0,757.0,57.0,2.7,18.0,280.0,52.51,40.75
2017,2,24,17,15,692.0,51.0,2.7,17.0,222.0,46.9,35.87
2017,2,24,17,30,627.0,45.0,2.7,16.0,164.0,41.34,30.8
2017,2,24,17,45,510.0,35.5,2.7,15.5,111.5,32.46,22.47
2017,2,24,18,0,393.0,26.0,2.7,15.0,59.0,21.79,11.08
2017,2,24,18,15,196.5,13.0,2.9,14.5,29.5,10.23,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,154.04,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,389.16,310.2
2017,2,25,7,45,516.0,38.0,5.3,6.0,120.5,505.62,429.03
2017,2,25,8,0,629.0,47.0,5.6,7.0,174.0,622.31,531.12
2017,2,25,8,15,692.0,53.5,5.6,7.5,231.5,708.21,603.06
2017,2,25,8,30,755.0,60.0,5.6,8.0,289.0,795.39,672.05
2017,2,25,8,45,795.5,64.0,5.6,8.5,346.0,859.06,719.5
2017,2,25,9,0,836.0,68.0,5.6,9.0,403.0,921.52,764.17
2017,2,25,9,15,863.0,71.5,5.45,9.5,456.5,968.4,794.62
2017,2,25,9,30,890.0,75.0,5.3,10.0,510.0,1000.71,813.36
2017,2,25,9,45,909.0,77.5,5.2,10.5,558.5,1032.15,831.46
2017,2,25,10,0,928.0,80.0,5.1,11.0,607.0,1060.19,846.8
2017,2,25,10,15,941.5,82.0,4.95,11.5,649.0,1078.28,854.38
2017,2,25,10,30,955.0,84.0,4.8,12.0,691.0,1092.41,859.17
2017,2,25,10,45,964.0,86.0,4.65,12.5,725.5,1097.79,857.89
2017,2,25,11,0,973.0,88.0,4.5,13.0,760.0,1098.94,853.86
2017,2,25,11,15,979.5,89.0,4.35,13.5,786.5,1092.11,844.53
2017,2,25,11,30,986.0,90.0,4.2,14.0,813.0,1081.01,833.0
2017,2,25,11,45,986.5,92.5,4.1,14.5,830.0,1061.53,816.61
2017,2,25,12,0,987.0,95.0,4.0,15.0,847.0,1038.01,797.74
2017,2,25,12,15,989.0,95.5,3.85,15.0,856.0,1009.81,777.01
2017,2,25,12,30,991.0,96.0,3.7,15.0,865.0,977.8,753.78
2017,2,25,12,45,990.0,96.0,3.6,15.5,864.0,939.07,724.95
2017,2,25,13,0,989.0,96.0,3.5,16.0,863.0,897.03,693.92
2017,2,25,13,15,986.0,95.5,3.35,16.0,853.0,849.87,660.26
2017,2,25,13,30,983.0,95.0,3.2,16.0,843.0,799.96,623.96
2017,2,25,13,45,977.0,95.0,3.1,16.0,823.5,746.0,582.56
2017,2,25,14,0,971.0,95.0,3.0,16.0,804.0,690.01,538.71
2017,2,25,14,15,963.0,93.5,2.9,16.0,776.5,629.8,490.57
2017,2,25,14,30,955.0,92.0,2.8,16.0,749.0,568.34,440.09
2017,2,25,14,45,937.5,93.5,2.7,16.0,712.0,504.19,386.07
2017,2,25,15,0,920.0,95.0,2.6,16.0,675.0,440.29,330.76
2017,2,25,15,15,904.5,92.5,2.5,16.0,632.5,374.42,272.7
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,306.56,212.59
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,240.18,155.16
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,176.16,104.35
2017,2,25,16,15,813.5,80.5,1.95,15.5,439.0,112.82,65.4
2017,2,25,16,30,784.0,76.0,1.7,15.0,386.0,67.37,54.19
2017,2,25,16,45,738.0,71.5,1.45,14.5,329.0,63.54,51.1
2017,2,25,17,0,692.0,67.0,1.2,14.0,272.0,55.13,43.78
2017,2,25,17,15,623.0,59.5,1.15,13.0,215.5,49.07,38.45
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,43.04,32.9
2017,2,25,17,45,435.0,40.5,1.1,11.0,107.5,33.49,23.91
2017,2,25,18,0,316.0,29.0,1.1,10.0,56.0,24.01,13.52
2017,2,25,18,15,158.0,14.5,1.1,9.5,28.0,11.41,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,97.44,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,203.67,160.65
2017,2,26,7,45,255.5,58.5,3.2,10.0,102.5,322.42,270.28
2017,2,26,8,0,353.0,77.0,3.4,11.0,149.0,434.16,366.89
2017,2,26,8,15,422.0,89.5,3.4,11.5,201.0,519.55,438.0
2017,2,26,8,30,491.0,102.0,3.4,12.0,253.0,608.55,508.18
2017,2,26,8,45,245.5,88.5,3.4,13.0,164.0,371.07,312.83
2017,2,26,9,0,0.0,75.0,3.4,14.0,75.0,57.58,43.41
2017,2,26,9,15,0.0,77.0,3.45,14.5,77.0,59.14,44.69
2017,2,26,9,30,0.0,79.0,3.5,15.0,79.0,60.71,45.76
2017,2,26,9,45,0.0,93.5,3.55,15.5,93.5,72.41,55.3
2017,2,26,10,0,0.0,108.0,3.6,16.0,108.0,84.64,65.17
2017,2,26,10,15,3.0,153.0,3.7,16.5,155.0,127.23,100.01
2017,2,26,10,30,6.0,198.0,3.8,17.0,202.0,170.91,135.1
2017,2,26,10,45,3.0,130.0,3.9,17.5,132.0,105.75,81.62
2017,2,26,11,0,0.0,62.0,4.0,18.0,62.0,47.74,33.8
2017,2,26,11,15,0.0,51.5,4.0,18.0,51.5,39.65,27.11
2017,2,26,11,30,0.0,41.0,4.0,18.0,41.0,31.55,20.41
2017,2,26,11,45,0.0,92.5,4.0,18.5,92.5,71.5,53.01
2017,2,26,12,0,0.0,144.0,4.0,19.0,144.0,113.41,86.71
2017,2,26,12,15,1.0,153.0,4.0,19.5,154.0,121.54,93.01
2017,2,26,12,30,2.0,162.0,4.0,20.0,164.0,129.53,99.21
2017,2,26,12,45,3.0,169.0,4.0,20.5,172.0,135.73,103.96
2017,2,26,13,0,4.0,176.0,4.0,21.0,180.0,141.77,108.58
2017,2,26,13,15,53.5,275.0,4.0,21.0,316.5,272.09,212.09
2017,2,26,13,30,103.0,374.0,4.0,21.0,453.0,388.84,301.82
2017,2,26,13,45,73.0,345.5,4.0,21.5,401.0,334.47,258.95
2017,2,26,14,0,43.0,317.0,4.0,22.0,349.0,284.22,219.68
2017,2,26,14,15,50.5,313.5,3.95,22.0,349.5,279.29,216.07
2017,2,26,14,30,58.0,310.0,3.9,22.0,350.0,273.32,211.44
2017,2,26,14,45,287.5,266.0,3.9,22.0,450.5,342.78,263.41
2017,2,26,15,0,517.0,222.0,3.9,22.0,551.0,378.29,284.73
2017,2,26,15,15,258.5,172.0,3.75,22.0,336.5,217.33,162.32
2017,2,26,15,30,0.0,122.0,3.6,22.0,122.0,93.14,70.39
2017,2,26,15,45,71.0,169.5,3.5,22.0,204.0,139.07,104.82
2017,2,26,16,0,142.0,217.0,3.4,22.0,286.0,168.48,125.66
2017,2,26,16,15,128.5,196.0,3.2,21.5,253.5,139.35,105.17
2017,2,26,16,30,115.0,175.0,3.0,21.0,221.0,116.31,94.83
2017,2,26,16,45,100.5,151.0,2.8,20.5,187.0,101.82,82.84
2017,2,26,17,0,86.0,127.0,2.6,20.0,153.0,88.1,71.26
2017,2,26,17,15,67.0,102.0,2.75,19.5,120.0,71.67,57.04
2017,2,26,17,30,48.0,77.0,2.9,19.0,87.0,54.96,42.25
2017,2,26,17,45,24.0,53.0,3.05,18.5,58.0,38.53,27.43
2017,2,26,18,0,0.0,29.0,3.2,18.0,29.0,21.68,11.4
2017,2,26,18,15,0.0,14.5,3.35,18.0,14.5,11.41,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,62.0,21.0,2.4,18.0,27.0,87.58,0.0
2017,2,27,7,30,124.0,42.0,2.6,18.0,54.0,180.52,138.34
2017,2,27,7,45,223.0,61.0,2.8,18.5,100.5,283.0,230.37
2017,2,27,8,0,322.0,80.0,3.0,19.0,147.0,411.58,337.55
2017,2,27,8,15,219.0,103.5,3.15,19.5,155.0,342.03,281.21
2017,2,27,8,30,116.0,127.0,3.3,20.0,163.0,262.04,214.22
2017,2,27,8,45,238.5,139.5,3.5,20.5,231.5,409.23,334.52
2017,2,27,9,0,361.0,152.0,3.7,21.0,300.0,543.18,439.35
2017,2,27,9,15,263.5,187.5,3.8,21.0,303.0,495.87,398.25
2017,2,27,9,30,166.0,223.0,3.9,21.0,306.0,419.0,335.12
2017,2,27,9,45,241.5,235.5,4.0,21.5,369.0,530.15,420.53
2017,2,27,10,0,317.0,248.0,4.1,22.0,432.0,618.62,486.08
2017,2,27,10,15,222.0,277.0,4.1,22.5,410.0,526.78,412.59
2017,2,27,10,30,127.0,306.0,4.1,23.0,388.0,457.54,355.91
2017,2,27,10,45,74.5,285.5,4.15,23.5,334.5,349.54,271.71
2017,2,27,11,0,22.0,265.0,4.2,24.0,281.0,246.75,190.22
2017,2,27,11,15,12.0,215.5,4.15,24.0,224.0,188.63,144.67
2017,2,27,11,30,2.0,166.0,4.1,24.0,167.0,134.4,101.67
2017,2,27,11,45,3.0,172.5,4.1,24.0,175.0,140.45,106.42
2017,2,27,12,0,4.0,179.0,4.1,24.0,183.0,146.39,111.03
2017,2,27,12,15,2.0,135.0,4.05,24.0,137.0,107.64,80.39
2017,2,27,12,30,0.0,91.0,4.0,24.0,91.0,70.39,50.78
2017,2,27,12,45,0.5,124.5,4.0,24.5,125.5,97.5,72.19
2017,2,27,13,0,1.0,158.0,4.0,25.0,160.0,124.7,93.43
2017,2,27,13,15,5.5,195.5,3.95,25.0,200.5,158.1,119.64
2017,2,27,13,30,10.0,233.0,3.9,25.0,241.0,190.86,145.17
2017,2,27,13,45,89.0,299.5,3.85,25.5,366.0,305.27,233.81
2017,2,27,14,0,168.0,366.0,3.8,26.0,491.0,409.32,311.27
2017,2,27,14,15,204.5,349.5,3.75,26.0,496.0,400.48,304.06
2017,2,27,14,30,241.0,333.0,3.7,26.0,501.0,387.72,293.73
2017,2,27,14,45,493.0,239.5,3.65,26.0,561.5,417.4,312.84
2017,2,27,15,0,745.0,146.0,3.6,26.0,622.0,408.85,298.95
2017,2,27,15,15,726.5,142.0,3.4,25.5,582.0,348.78,248.51
2017,2,27,15,30,708.0,138.0,3.2,25.0,542.0,290.27,199.11
2017,2,27,15,45,684.0,132.5,3.05,25.0,496.5,231.4,150.47
2017,2,27,16,0,660.0,127.0,2.9,25.0,451.0,175.35,107.99
2017,2,27,16,15,626.0,120.5,2.6,24.5,401.0,121.0,76.02
2017,2,27,16,30,592.0,114.0,2.3,24.0,351.0,85.82,67.89
2017,2,27,16,45,545.5,104.5,2.0,24.0,299.0,79.85,63.01
2017,2,27,17,0,499.0,95.0,1.7,24.0,247.0,70.29,54.92
2017,2,27,17,15,429.0,83.0,1.7,23.0,195.0,61.59,47.6
2017,2,27,17,30,359.0,71.0,1.7,22.0,143.0,52.8,39.9
2017,2,27,17,45,257.0,53.5,1.75,21.5,96.5,39.91,28.3
2017,2,27,18,0,155.0,36.0,1.8,21.0,50.0,26.94,15.58
2017,2,27,18,15,77.5,18.0,2.05,21.0,25.0,14.16,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,8.5,3.8,20.5,8.5,6.45,0.0
2017,2,28,7,30,0.0,17.0,4.0,21.0,17.0,12.93,4.51
2017,2,28,7,45,0.0,31.5,4.2,21.5,31.5,24.04,14.08
2017,2,28,8,0,0.0,46.0,4.4,22.0,46.0,35.2,23.57
2017,2,28,8,15,0.0,61.5,4.65,22.0,61.5,48.48,34.77
2017,2,28,8,30,0.0,77.0,4.9,22.0,77.0,61.9,45.93
2017,2,28,8,45,0.0,93.5,5.2,22.5,93.5,76.23,57.57
2017,2,28,9,0,0.0,110.0,5.5,23.0,110.0,90.47,68.95
2017,2,28,9,15,20.0,157.0,5.65,23.5,167.0,155.75,122.41
2017,2,28,9,30,40.0,204.0,5.8,24.0,224.0,245.17,193.75
2017,2,28,9,45,61.5,232.5,6.0,24.5,267.0,295.89,233.35
2017,2,28,10,0,83.0,261.0,6.2,25.0,310.0,346.34,272.12
2017,2,28,10,15,193.0,277.0,6.3,25.0,400.0,496.16,389.66
2017,2,28,10,30,303.0,293.0,6.4,25.0,490.0,646.38,503.55
2017,2,28,10,45,241.5,318.5,6.5,25.5,480.5,580.8,450.89
2017,2,28,11,0,180.0,344.0,6.6,26.0,471.0,539.18,416.3
2017,2,28,11,15,200.5,356.0,6.6,26.0,502.0,564.23,434.81
2017,2,28,11,30,221.0,368.0,6.6,26.0,533.0,587.56,451.79
2017,2,28,11,45,238.0,374.0,6.65,26.0,556.0,599.2,460.2
2017,2,28,12,0,255.0,380.0,6.7,26.0,579.0,629.92,482.34
2017,2,28,12,15,163.0,376.5,6.7,26.0,504.0,508.33,389.87
2017,2,28,12,30,71.0,373.0,6.7,26.0,429.0,394.44,301.93
2017,2,28,12,45,59.0,361.0,6.7,26.5,407.5,365.68,279.4
2017,2,28,13,0,47.0,349.0,6.7,27.0,386.0,338.28,257.8
2017,2,28,13,15,31.5,309.0,6.55,27.0,334.0,284.69,216.75
2017,2,28,13,30,16.0,269.0,6.4,27.0,282.0,224.38,170.31
2017,2,28,13,45,10.0,227.0,6.3,27.5,235.5,184.51,139.29
2017,2,28,14,0,4.0,185.0,6.2,28.0,189.0,146.28,109.45
2017,2,28,14,15,3.5,181.5,5.9,27.5,184.5,142.49,106.83
2017,2,28,14,30,3.0,178.0,5.6,27.0,180.0,138.76,104.25
2017,2,28,14,45,10.5,206.5,5.35,27.0,213.5,162.82,123.14
2017,2,28,15,0,18.0,235.0,5.1,27.0,247.0,184.93,140.34
2017,2,28,15,15,23.0,230.5,4.7,26.5,244.5,180.23,136.88
2017,2,28,15,30,28.0,226.0,4.3,26.0,242.0,174.59,132.63
2017,2,28,15,45,155.5,217.0,3.95,26.0,295.0,185.39,135.98
2017,2,28,16,0,283.0,208.0,3.6,26.0,348.0,178.21,125.51
2017,2,28,16,15,257.5,192.5,3.2,25.5,309.5,141.95,102.44
2017,2,28,16,30,232.0,177.0,2.8,25.0,271.0,117.25,94.05
2017,2,28,16,45,223.5,152.5,2.4,25.0,232.5,103.04,82.33
2017,2,28,17,0,215.0,128.0,2.0,25.0,194.0,88.24,69.9
2017,2,28,17,15,183.5,105.0,1.95,24.0,153.5,73.49,57.54
2017,2,28,17,30,152.0,82.0,1.9,23.0,113.0,58.3,44.43
2017,2,28,17,45,112.5,58.5,1.85,22.5,77.5,42.45,30.35
2017,2,28,18,0,73.0,35.0,1.8,22.0,42.0,26.02,15.0
2017,2,28,18,15,36.5,17.5,1.9,21.5,21.0,13.77,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,81.5,19.5,4.2,15.5,28.5,97.64,17.66
2017,3,1,7,30,163.0,39.0,4.6,16.0,57.0,217.22,172.0
2017,3,1,7,45,212.5,59.5,5.1,16.5,97.0,268.84,222.47
2017,3,1,8,0,262.0,80.0,5.6,17.0,137.0,341.18,285.81
2017,3,1,8,15,299.5,97.0,5.9,17.0,179.5,400.18,336.54
2017,3,1,8,30,337.0,114.0,6.2,17.0,222.0,482.76,404.22
2017,3,1,8,45,276.0,144.5,6.55,17.5,244.0,449.35,374.56
2017,3,1,9,0,215.0,175.0,6.9,18.0,266.0,410.15,339.9
2017,3,1,9,15,533.0,127.5,6.85,18.0,389.0,707.86,580.71
2017,3,1,9,30,851.0,80.0,6.8,18.0,512.0,978.41,782.25
2017,3,1,9,45,872.0,82.0,6.8,18.5,559.5,998.46,791.8
2017,3,1,10,0,893.0,84.0,6.8,19.0,607.0,1027.34,808.9
2017,3,1,10,15,907.0,86.5,6.75,19.0,648.5,1046.13,819.96
2017,3,1,10,30,921.0,89.0,6.7,19.0,690.0,1061.05,828.39
2017,3,1,10,45,933.0,89.5,6.7,19.5,725.0,1067.52,829.66
2017,3,1,11,0,945.0,90.0,6.7,20.0,760.0,1069.88,828.25
2017,3,1,11,15,952.0,91.5,6.65,20.0,786.5,1064.17,822.69
2017,3,1,11,30,959.0,93.0,6.6,20.0,813.0,1054.25,814.42
2017,3,1,11,45,951.0,101.0,6.55,20.0,828.0,1032.72,798.16
2017,3,1,12,0,943.0,109.0,6.5,20.0,843.0,1007.3,779.36
2017,3,1,12,15,945.5,109.5,6.45,20.0,852.0,980.21,759.53
2017,3,1,12,30,948.0,110.0,6.4,20.0,861.0,949.43,737.17
2017,3,1,12,45,950.5,109.0,6.35,20.5,861.5,913.63,709.88
2017,3,1,13,0,953.0,108.0,6.3,21.0,862.0,874.43,680.26
2017,3,1,13,15,951.5,107.5,6.2,20.5,853.0,829.42,648.82
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,781.65,613.79
2017,3,1,13,45,948.5,104.5,6.1,20.0,826.0,729.53,573.08
2017,3,1,14,0,947.0,102.0,6.1,20.0,808.0,675.1,529.63
2017,3,1,14,15,940.5,100.5,6.0,20.0,781.5,616.68,481.7
2017,3,1,14,30,934.0,99.0,5.9,20.0,755.0,556.89,431.46
2017,3,1,14,45,921.0,98.5,5.8,20.0,719.5,493.96,377.46
2017,3,1,15,0,908.0,98.0,5.7,20.0,684.0,430.88,322.02
2017,3,1,15,15,894.0,95.5,5.6,19.5,642.0,366.06,264.79
2017,3,1,15,30,880.0,93.0,5.5,19.0,600.0,298.86,205.32
2017,3,1,15,45,865.5,88.0,5.4,19.0,553.0,232.62,147.86
2017,3,1,16,0,851.0,83.0,5.3,19.0,506.0,167.74,97.03
2017,3,1,16,15,823.5,79.5,5.05,18.5,453.0,104.85,60.92
2017,3,1,16,30,796.0,76.0,4.8,18.0,400.0,67.48,53.64
2017,3,1,16,45,761.0,70.0,4.6,17.5,344.0,62.63,49.66
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,57.68,45.47
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,47.54,36.63
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,41.79,31.43
2017,3,1,17,45,499.0,40.0,3.5,14.5,121.0,33.38,23.57
2017,3,1,18,0,396.0,30.0,3.2,14.0,68.0,25.04,15.0
2017,3,1,18,15,198.0,15.0,3.25,13.5,34.0,12.27,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,218.0,17.0,3.2,6.5,42.0,209.68,79.61
2017,3,2,7,30,436.0,34.0,3.2,7.0,84.0,417.65,343.45
2017,3,2,7,45,528.5,44.0,3.25,7.5,138.0,521.28,438.38
2017,3,2,8,0,621.0,54.0,3.3,8.0,192.0,631.22,530.6
2017,3,2,8,15,594.5,67.5,3.5,9.0,229.0,646.83,543.4
2017,3,2,8,30,568.0,81.0,3.7,10.0,266.0,658.19,551.14
2017,3,2,8,45,597.0,91.0,3.9,11.0,316.0,713.01,591.43
2017,3,2,9,0,626.0,101.0,4.1,12.0,366.0,766.77,629.16
2017,3,2,9,15,745.5,93.0,4.25,12.5,446.5,884.79,714.8
2017,3,2,9,30,865.0,85.0,4.4,13.0,527.0,998.24,794.0
2017,3,2,9,45,676.0,148.0,4.55,13.5,512.5,898.98,718.8
2017,3,2,10,0,487.0,211.0,4.7,14.0,498.0,770.66,620.25
2017,3,2,10,15,709.0,152.5,4.65,14.0,602.5,942.02,747.2
2017,3,2,10,30,931.0,94.0,4.6,14.0,707.0,1076.46,839.22
2017,3,2,10,45,942.0,95.5,4.55,14.5,741.5,1082.87,838.81
2017,3,2,11,0,953.0,97.0,4.5,15.0,776.0,1085.09,836.71
2017,3,2,11,15,959.5,98.0,4.45,15.0,802.5,1077.98,830.04
2017,3,2,11,30,966.0,99.0,4.4,15.0,829.0,1066.66,820.78
2017,3,2,11,45,967.5,101.5,4.35,15.5,845.5,1047.94,805.09
2017,3,2,12,0,969.0,104.0,4.3,16.0,862.0,1025.19,787.03
2017,3,2,12,15,971.0,104.0,4.2,16.0,871.0,996.42,766.27
2017,3,2,12,30,973.0,104.0,4.1,16.0,880.0,963.92,743.05
2017,3,2,12,45,971.0,105.0,4.05,16.5,878.5,925.44,714.64
2017,3,2,13,0,969.0,106.0,4.0,17.0,877.0,883.75,684.06
2017,3,2,13,15,967.0,105.5,3.9,17.0,867.5,837.64,651.33
2017,3,2,13,30,965.0,105.0,3.8,17.0,858.0,788.78,615.14
2017,3,2,13,45,959.5,104.5,3.75,17.0,839.0,735.04,573.89
2017,3,2,14,0,954.0,104.0,3.7,17.0,820.0,679.31,530.14
2017,3,2,14,15,947.0,102.5,3.65,16.5,792.5,620.14,483.51
2017,3,2,14,30,940.0,101.0,3.6,16.0,765.0,559.65,434.26
2017,3,2,14,45,924.0,101.5,3.55,16.0,728.5,495.78,380.01
2017,3,2,15,0,908.0,102.0,3.5,16.0,692.0,432.07,324.43
2017,3,2,15,15,893.5,99.5,3.35,16.0,649.0,365.07,265.03
2017,3,2,15,30,879.0,97.0,3.2,16.0,606.0,299.71,206.68
2017,3,2,15,45,858.0,93.5,3.05,16.0,557.5,233.41,149.59
2017,3,2,16,0,837.0,90.0,2.9,16.0,509.0,169.28,99.85
2017,3,2,16,15,808.5,86.0,2.55,15.5,455.0,106.8,64.4
2017,3,2,16,30,780.0,82.0,2.2,15.0,401.0,71.7,57.97
2017,3,2,16,45,741.5,75.5,1.85,14.5,345.0,66.58,53.76
2017,3,2,17,0,703.0,69.0,1.5,14.0,289.0,56.64,45.12
2017,3,2,17,15,639.0,62.0,1.45,13.0,231.5,51.03,40.24
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,45.45,35.16
2017,3,2,17,45,468.0,44.0,1.35,11.0,121.5,36.39,26.68
2017,3,2,18,0,361.0,33.0,1.3,10.0,69.0,27.39,17.47
2017,3,2,18,15,180.5,16.5,1.3,10.0,34.5,13.49,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,217.28,107.04
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,429.71,352.63
2017,3,3,7,45,541.5,44.5,2.65,9.0,142.5,531.84,443.4
2017,3,3,8,0,632.0,54.0,2.7,10.0,197.0,639.94,531.57
2017,3,3,8,15,689.0,60.5,2.9,11.0,255.0,712.23,587.65
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,793.86,647.74
2017,3,3,8,45,777.0,73.5,3.3,13.0,369.0,851.48,687.33
2017,3,3,9,0,808.0,80.0,3.5,14.0,425.0,907.42,724.38
2017,3,3,9,15,834.0,83.5,3.8,14.5,478.0,952.66,754.74
2017,3,3,9,30,860.0,87.0,4.1,15.0,531.0,995.17,782.74
2017,3,3,9,45,748.5,123.5,4.4,16.0,535.0,943.28,742.39
2017,3,3,10,0,637.0,160.0,4.7,17.0,539.0,875.66,691.62
2017,3,3,10,15,774.0,131.5,4.7,17.0,622.5,983.13,767.26
2017,3,3,10,30,911.0,103.0,4.7,17.0,706.0,1065.7,822.5
2017,3,3,10,45,915.0,107.0,4.7,17.5,738.5,1067.63,819.99
2017,3,3,11,0,919.0,111.0,4.7,18.0,771.0,1065.45,815.49
2017,3,3,11,15,532.0,243.5,4.65,18.0,628.5,819.26,638.29
2017,3,3,11,30,145.0,376.0,4.6,18.0,486.0,518.53,405.69
2017,3,3,11,45,141.0,385.0,4.6,18.5,494.0,514.56,402.38
2017,3,3,12,0,137.0,394.0,4.6,19.0,502.0,509.9,397.48
2017,3,3,12,15,115.5,392.0,4.55,19.0,483.5,458.33,357.75
2017,3,3,12,30,94.0,390.0,4.5,19.0,465.0,428.66,334.43
2017,3,3,12,45,172.5,392.5,4.5,19.0,530.5,504.61,393.67
2017,3,3,13,0,251.0,395.0,4.5,19.0,596.0,555.63,432.93
2017,3,3,13,15,466.5,312.5,4.4,19.0,680.5,652.75,508.1
2017,3,3,13,30,682.0,230.0,4.3,19.0,765.0,709.01,550.82
2017,3,3,13,45,404.5,300.5,4.25,19.0,616.0,541.05,421.59
2017,3,3,14,0,127.0,371.0,4.2,19.0,467.0,384.89,299.86
2017,3,3,14,15,176.5,356.5,4.1,19.0,484.5,386.77,301.71
2017,3,3,14,30,226.0,342.0,4.0,19.0,502.0,383.22,298.13
2017,3,3,14,45,122.0,290.0,3.95,19.0,376.0,279.93,217.93
2017,3,3,15,0,18.0,238.0,3.9,19.0,250.0,186.73,145.68
2017,3,3,15,15,195.0,238.0,3.75,18.5,353.0,240.0,183.92
2017,3,3,15,30,372.0,238.0,3.6,18.0,456.0,266.23,197.13
2017,3,3,15,45,330.5,224.5,3.5,18.0,406.0,219.34,159.67
2017,3,3,16,0,289.0,211.0,3.4,18.0,356.0,177.78,128.94
2017,3,3,16,15,328.5,181.0,3.05,17.5,329.5,136.39,100.28
2017,3,3,16,30,368.0,151.0,2.7,17.0,303.0,102.45,84.22
2017,3,3,16,45,324.5,139.0,2.35,16.5,259.5,96.88,79.8
2017,3,3,17,0,281.0,127.0,2.0,16.0,216.0,88.64,72.86
2017,3,3,17,15,343.5,100.5,1.95,15.0,188.0,72.23,58.63
2017,3,3,17,30,406.0,74.0,1.9,14.0,160.0,55.27,43.55
2017,3,3,17,45,308.5,57.0,1.9,13.5,111.0,42.71,31.94
2017,3,3,18,0,211.0,40.0,1.9,13.0,62.0,30.05,19.59
2017,3,3,18,15,105.5,20.0,1.95,13.0,31.0,15.14,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
