Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,371.5,31.5,1.5,6.5,81.0,344.66,281.69
2017,3,14,7,30,508.0,44.0,1.5,7.0,129.0,478.42,399.87
2017,3,14,7,45,583.0,52.0,1.5,8.0,185.5,568.66,473.81
2017,3,14,8,0,658.0,60.0,1.5,9.0,242.0,663.07,546.14
2017,3,14,8,15,706.0,66.0,1.45,9.5,300.0,728.68,593.09
2017,3,14,8,30,754.0,72.0,1.4,10.0,358.0,801.24,642.69
2017,3,14,8,45,786.0,76.5,1.4,11.0,414.0,856.76,677.2
2017,3,14,9,0,818.0,81.0,1.4,12.0,470.0,910.57,709.33
2017,3,14,9,15,840.5,84.5,1.3,12.5,522.5,951.74,731.55
2017,3,14,9,30,863.0,88.0,1.2,13.0,575.0,990.03,751.22
2017,3,14,9,45,879.5,90.5,1.1,13.5,622.0,1005.24,755.2
2017,3,14,10,0,896.0,93.0,1.0,14.0,669.0,1029.2,765.09
2017,3,14,10,15,908.0,95.5,1.0,14.5,709.5,1044.86,771.53
2017,3,14,10,30,920.0,98.0,1.0,15.0,750.0,1056.55,775.67
2017,3,14,10,45,927.5,99.5,1.0,15.5,783.0,1058.47,773.84
2017,3,14,11,0,935.0,101.0,1.0,16.0,816.0,1056.24,769.75
2017,3,14,11,15,940.5,102.5,1.1,16.5,840.5,1047.85,764.16
2017,3,14,11,30,946.0,104.0,1.2,17.0,865.0,1035.31,756.06
2017,3,14,11,45,948.5,105.0,1.35,17.5,881.0,1015.27,744.13
2017,3,14,12,0,951.0,106.0,1.5,18.0,897.0,991.3,729.55
2017,3,14,12,15,952.0,106.5,1.65,18.5,904.0,961.67,711.08
2017,3,14,12,30,953.0,107.0,1.8,19.0,911.0,928.42,689.99
2017,3,14,12,45,950.0,108.0,1.95,19.5,908.5,888.89,664.39
2017,3,14,13,0,947.0,109.0,2.1,20.0,906.0,846.33,636.39
2017,3,14,13,15,944.0,108.5,2.2,20.0,894.5,799.62,605.57
2017,3,14,13,30,941.0,108.0,2.3,20.0,883.0,750.34,570.4
2017,3,14,13,45,933.5,108.0,2.45,20.5,862.5,696.27,529.93
2017,3,14,14,0,926.0,108.0,2.6,21.0,842.0,640.5,486.94
2017,3,14,14,15,918.5,106.5,2.65,21.0,813.5,582.07,441.1
2017,3,14,14,30,911.0,105.0,2.7,21.0,785.0,522.48,392.8
2017,3,14,14,45,899.0,103.5,2.8,21.0,749.0,460.13,340.95
2017,3,14,15,0,887.0,102.0,2.9,21.0,713.0,397.66,287.44
2017,3,14,15,15,872.5,99.5,2.9,20.5,670.0,333.86,232.35
2017,3,14,15,30,858.0,97.0,2.9,20.0,627.0,266.76,174.88
2017,3,14,15,45,839.0,94.0,2.95,20.0,578.5,202.74,122.59
2017,3,14,16,0,820.0,91.0,3.0,20.0,530.0,140.69,80.0
2017,3,14,16,15,793.0,87.0,2.7,19.5,477.0,79.93,63.63
2017,3,14,16,30,766.0,83.0,2.4,19.0,424.0,71.79,57.0
2017,3,14,16,45,729.5,77.5,2.1,19.0,367.5,67.57,53.54
2017,3,14,17,0,693.0,72.0,1.8,19.0,311.0,58.42,45.71
2017,3,14,17,15,636.5,65.0,1.7,18.0,254.5,52.98,41.17
2017,3,14,17,30,580.0,58.0,1.6,17.0,198.0,47.52,36.42
2017,3,14,17,45,490.5,48.0,1.5,16.0,144.0,39.43,29.09
2017,3,14,18,0,401.0,38.0,1.4,15.0,90.0,31.35,21.46
2017,3,14,18,15,243.0,23.5,1.4,14.5,50.5,19.24,7.92
2017,3,14,18,30,85.0,9.0,1.4,14.0,11.0,7.08,0.0
2017,3,14,18,45,42.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,92.0,11.0,1.85,8.5,16.5,64.66,0.0
2017,3,15,7,0,184.0,22.0,2.2,9.0,33.0,179.41,72.14
2017,3,15,7,15,311.5,36.0,2.25,9.5,79.5,306.68,250.63
2017,3,15,7,30,439.0,50.0,2.3,10.0,126.0,432.9,362.6
2017,3,15,7,45,521.5,59.0,2.35,11.0,181.5,528.09,441.42
2017,3,15,8,0,604.0,68.0,2.4,12.0,237.0,627.86,519.27
2017,3,15,8,15,654.0,74.5,2.4,12.5,294.0,700.01,572.65
2017,3,15,8,30,704.0,81.0,2.4,13.0,351.0,772.86,624.19
2017,3,15,8,45,740.5,85.0,2.4,14.0,407.0,823.93,656.62
2017,3,15,9,0,777.0,89.0,2.4,15.0,463.0,880.37,691.85
2017,3,15,9,15,801.0,93.0,2.4,15.5,514.5,922.77,717.45
2017,3,15,9,30,825.0,97.0,2.4,16.0,566.0,962.43,740.79
2017,3,15,9,45,843.0,100.0,2.45,17.0,612.5,991.8,755.94
2017,3,15,10,0,861.0,103.0,2.5,18.0,659.0,1017.7,768.7
2017,3,15,10,15,873.5,105.5,2.55,18.5,699.5,1020.05,767.26
2017,3,15,10,30,886.0,108.0,2.6,19.0,740.0,1031.96,772.61
2017,3,15,10,45,895.0,110.0,2.65,19.5,772.5,1035.8,772.66
2017,3,15,11,0,904.0,112.0,2.7,20.0,805.0,1035.58,770.31
2017,3,15,11,15,910.0,113.0,2.75,20.0,830.0,1027.24,764.29
2017,3,15,11,30,916.0,114.0,2.8,20.0,855.0,1014.87,755.85
2017,3,15,11,45,923.5,112.5,2.9,20.5,872.0,997.4,743.2
2017,3,15,12,0,931.0,111.0,3.0,21.0,889.0,975.95,728.02
2017,3,15,12,15,932.5,111.5,3.05,21.0,896.5,947.17,708.98
2017,3,15,12,30,934.0,112.0,3.1,21.0,904.0,914.81,687.55
2017,3,15,12,45,931.5,113.0,3.15,21.5,901.5,876.21,660.51
2017,3,15,13,0,929.0,114.0,3.2,22.0,899.0,834.62,631.35
2017,3,15,13,15,926.5,113.5,3.25,22.0,888.0,788.92,599.78
2017,3,15,13,30,924.0,113.0,3.3,22.0,877.0,740.66,564.32
2017,3,15,13,45,917.0,113.0,3.35,22.0,857.0,687.62,524.46
2017,3,15,14,0,910.0,113.0,3.4,22.0,837.0,632.88,482.22
2017,3,15,14,15,902.5,111.5,3.4,22.0,809.0,575.22,436.39
2017,3,15,14,30,895.0,110.0,3.4,22.0,781.0,516.45,388.28
2017,3,15,14,45,879.0,110.5,3.4,22.0,744.5,454.83,336.63
2017,3,15,15,0,863.0,111.0,3.4,22.0,708.0,391.93,282.76
2017,3,15,15,15,848.5,108.0,3.35,21.5,665.5,328.0,227.72
2017,3,15,15,30,834.0,105.0,3.3,21.0,623.0,264.98,173.69
2017,3,15,15,45,568.5,166.0,3.3,21.0,506.5,204.15,134.88
2017,3,15,16,0,303.0,227.0,3.3,21.0,390.0,174.96,125.97
2017,3,15,16,15,232.5,210.0,3.0,20.5,327.5,140.73,114.97
2017,3,15,16,30,162.0,193.0,2.7,20.0,265.0,128.08,104.88
2017,3,15,16,45,405.5,137.0,2.45,20.0,286.0,94.73,76.68
2017,3,15,17,0,649.0,81.0,2.2,20.0,307.0,64.21,50.52
2017,3,15,17,15,590.5,73.0,2.1,19.0,250.5,58.33,45.67
2017,3,15,17,30,532.0,65.0,2.0,18.0,194.0,52.41,40.55
2017,3,15,17,45,438.5,54.0,1.9,17.5,141.5,43.77,32.7
2017,3,15,18,0,345.0,43.0,1.8,17.0,89.0,35.15,24.54
2017,3,15,18,15,172.5,27.0,2.05,16.5,50.0,20.5,9.15
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,8.65,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,48.5,13.0,2.55,13.5,16.0,39.71,0.0
2017,3,16,7,0,97.0,26.0,2.8,14.0,32.0,116.13,56.56
2017,3,16,7,15,211.5,45.0,2.9,14.5,76.5,246.21,198.32
2017,3,16,7,30,326.0,64.0,3.0,15.0,121.0,362.35,300.08
2017,3,16,7,45,163.0,60.5,3.2,16.0,89.0,215.39,179.79
2017,3,16,8,0,0.0,57.0,3.4,17.0,57.0,43.66,31.4
2017,3,16,8,15,296.0,83.0,3.55,17.5,198.0,387.76,324.34
2017,3,16,8,30,592.0,109.0,3.7,18.0,339.0,704.52,570.49
2017,3,16,8,45,324.5,155.5,3.9,18.5,284.5,494.81,403.13
2017,3,16,9,0,57.0,202.0,4.1,19.0,230.0,257.35,206.77
2017,3,16,9,15,43.5,213.5,4.2,19.5,236.5,252.47,201.8
2017,3,16,9,30,30.0,225.0,4.3,20.0,243.0,247.54,196.3
2017,3,16,9,45,19.5,217.5,4.45,20.5,229.5,204.31,160.74
2017,3,16,10,0,9.0,210.0,4.6,21.0,216.0,184.26,143.7
2017,3,16,10,15,8.0,209.0,4.65,21.5,215.0,180.63,140.19
2017,3,16,10,30,7.0,208.0,4.7,22.0,214.0,177.39,137.02
2017,3,16,10,45,8.5,219.0,4.8,22.5,225.5,187.62,144.61
2017,3,16,11,0,10.0,230.0,4.9,23.0,237.0,197.75,152.08
2017,3,16,11,15,5.5,190.5,4.95,23.0,194.5,158.04,120.59
2017,3,16,11,30,1.0,151.0,5.0,23.0,152.0,120.12,90.43
2017,3,16,11,45,7.0,204.5,5.1,23.5,210.5,170.05,129.65
2017,3,16,12,0,13.0,258.0,5.2,24.0,269.0,219.99,168.22
2017,3,16,12,15,17.5,288.0,5.2,24.0,303.0,248.03,189.78
2017,3,16,12,30,22.0,318.0,5.2,24.0,337.0,275.34,210.68
2017,3,16,12,45,51.5,364.5,5.2,24.5,408.5,351.99,269.05
2017,3,16,13,0,81.0,411.0,5.2,25.0,480.0,409.24,311.67
2017,3,16,13,15,456.0,288.5,5.15,25.0,668.5,603.73,462.24
2017,3,16,13,30,831.0,166.0,5.1,25.0,857.0,727.05,554.23
2017,3,16,13,45,455.5,273.5,5.1,25.0,651.0,531.16,405.52
2017,3,16,14,0,80.0,381.0,5.1,25.0,445.0,346.87,263.97
2017,3,16,14,15,65.5,357.0,5.05,25.0,408.5,311.21,237.2
2017,3,16,14,30,51.0,333.0,5.0,25.0,372.0,277.9,211.82
2017,3,16,14,45,27.0,257.5,4.95,25.0,278.0,206.18,156.92
2017,3,16,15,0,3.0,182.0,4.9,25.0,184.0,139.23,105.28
2017,3,16,15,15,69.0,236.5,4.85,24.5,280.0,193.4,146.29
2017,3,16,15,30,135.0,291.0,4.8,24.0,376.0,231.73,173.67
2017,3,16,15,45,275.5,247.5,4.75,24.0,403.0,208.67,149.66
2017,3,16,16,0,416.0,204.0,4.7,24.0,430.0,167.31,114.99
2017,3,16,16,15,329.0,196.0,4.55,23.5,363.5,129.84,104.67
2017,3,16,16,30,242.0,188.0,4.4,23.0,297.0,123.56,99.98
2017,3,16,16,45,221.0,167.5,4.3,23.0,257.0,111.75,90.3
2017,3,16,17,0,200.0,147.0,4.2,23.0,217.0,101.21,81.56
2017,3,16,17,15,322.5,113.0,4.25,22.5,203.0,80.61,64.16
2017,3,16,17,30,445.0,79.0,4.3,22.0,189.0,59.07,45.61
2017,3,16,17,45,361.0,64.0,4.4,21.5,138.0,48.01,35.78
2017,3,16,18,0,277.0,49.0,4.5,21.0,87.0,36.86,25.56
2017,3,16,18,15,153.5,29.5,4.55,20.5,49.0,22.25,10.56
2017,3,16,18,30,30.0,10.0,4.6,20.0,11.0,7.87,0.0
2017,3,16,18,45,15.0,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,64.5,13.5,4.65,17.5,18.0,49.78,0.0
2017,3,17,7,0,129.0,27.0,4.8,18.0,36.0,152.89,86.81
2017,3,17,7,15,243.5,44.0,4.95,18.5,81.0,265.95,213.16
2017,3,17,7,30,358.0,61.0,5.1,19.0,126.0,381.13,313.63
2017,3,17,7,45,440.0,72.0,5.35,19.5,180.0,471.74,390.4
2017,3,17,8,0,522.0,83.0,5.6,20.0,234.0,575.57,473.7
2017,3,17,8,15,261.0,64.0,5.85,20.5,139.5,329.54,274.25
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,34.4,23.05
2017,3,17,8,45,0.0,80.5,6.35,21.5,80.5,61.91,45.73
2017,3,17,9,0,0.0,116.0,6.6,22.0,116.0,93.08,71.0
2017,3,17,9,15,0.0,112.5,6.6,22.5,112.5,88.96,67.24
2017,3,17,9,30,0.0,109.0,6.6,23.0,109.0,85.38,63.97
2017,3,17,9,45,4.5,160.5,6.65,23.5,163.5,134.93,103.64
2017,3,17,10,0,9.0,212.0,6.7,24.0,218.0,185.87,143.7
2017,3,17,10,15,10.5,224.0,6.6,24.0,231.5,196.84,151.98
2017,3,17,10,30,12.0,236.0,6.5,24.0,245.0,207.79,160.26
2017,3,17,10,45,11.0,234.0,6.45,24.5,242.5,203.43,156.17
2017,3,17,11,0,10.0,232.0,6.4,25.0,240.0,199.34,152.38
2017,3,17,11,15,14.0,260.5,6.3,25.0,272.0,227.26,173.93
2017,3,17,11,30,18.0,289.0,6.2,25.0,304.0,254.78,195.0
2017,3,17,11,45,19.0,293.5,6.15,25.5,309.5,257.76,196.68
2017,3,17,12,0,20.0,298.0,6.1,26.0,315.0,260.61,198.32
2017,3,17,12,15,20.0,300.5,6.0,26.0,317.5,260.69,198.21
2017,3,17,12,30,20.0,303.0,5.9,26.0,320.0,260.66,198.05
2017,3,17,12,45,111.5,362.5,5.85,26.0,457.5,413.25,315.52
2017,3,17,13,0,203.0,422.0,5.8,26.0,595.0,524.99,399.14
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.0,503.84,382.55
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,482.52,366.2
2017,3,17,13,45,277.5,394.0,5.55,26.0,620.0,505.37,383.67
2017,3,17,14,0,366.0,365.0,5.5,26.0,659.0,510.39,386.97
2017,3,17,14,15,273.0,369.0,5.4,26.0,584.5,436.34,330.29
2017,3,17,14,30,180.0,373.0,5.3,26.0,510.0,368.78,278.89
2017,3,17,14,45,264.5,340.0,5.25,26.0,530.5,363.3,272.83
2017,3,17,15,0,349.0,307.0,5.2,26.0,551.0,345.46,255.63
2017,3,17,15,15,546.0,223.5,5.1,25.5,578.0,315.61,224.64
2017,3,17,15,30,743.0,140.0,5.0,25.0,605.0,261.24,171.86
2017,3,17,15,45,721.0,134.5,4.9,25.0,557.5,201.09,124.32
2017,3,17,16,0,699.0,129.0,4.8,25.0,510.0,143.53,86.56
2017,3,17,16,15,668.5,123.0,4.55,24.5,458.0,89.9,70.75
2017,3,17,16,30,638.0,117.0,4.3,24.0,406.0,86.89,68.64
2017,3,17,16,45,597.0,109.0,4.1,24.0,351.5,82.19,64.88
2017,3,17,17,0,556.0,101.0,3.9,24.0,297.0,77.38,60.95
2017,3,17,17,15,495.0,91.0,3.8,23.0,242.5,67.61,52.89
2017,3,17,17,30,434.0,81.0,3.7,22.0,188.0,60.3,46.68
2017,3,17,17,45,346.5,66.0,3.65,21.5,137.5,49.27,36.89
2017,3,17,18,0,259.0,51.0,3.6,21.0,87.0,38.16,26.71
2017,3,17,18,15,143.0,31.0,3.7,20.5,49.5,23.3,11.7
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,8.65,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,61.0,14.5,2.15,17.0,19.0,48.4,0.0
2017,3,18,7,0,122.0,29.0,2.5,18.0,38.0,139.08,86.49
2017,3,18,7,15,235.0,47.0,2.55,18.5,83.5,263.46,210.66
2017,3,18,7,30,348.0,65.0,2.6,19.0,129.0,378.31,308.71
2017,3,18,7,45,430.5,76.0,2.7,19.5,183.5,468.83,383.59
2017,3,18,8,0,513.0,87.0,2.8,20.0,238.0,571.7,463.48
2017,3,18,8,15,256.5,51.0,2.85,20.5,126.5,305.57,252.09
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,11.42,3.88
2017,3,18,8,45,2.5,89.5,3.0,21.5,91.0,72.14,54.28
2017,3,18,9,0,5.0,164.0,3.1,22.0,167.0,144.34,112.61
2017,3,18,9,15,7.5,181.0,3.0,22.5,185.5,160.88,125.19
2017,3,18,9,30,10.0,198.0,2.9,23.0,204.0,177.49,137.73
2017,3,18,9,45,9.0,204.0,2.85,23.5,210.0,179.96,138.89
2017,3,18,10,0,8.0,210.0,2.8,24.0,216.0,182.7,140.31
2017,3,18,10,15,57.0,278.5,2.75,24.0,320.0,319.59,247.12
2017,3,18,10,30,106.0,347.0,2.7,24.0,424.0,438.86,336.48
2017,3,18,10,45,206.0,357.0,2.65,24.5,515.0,567.52,430.77
2017,3,18,11,0,306.0,367.0,2.6,25.0,606.0,692.9,518.64
2017,3,18,11,15,207.5,386.0,2.6,25.0,550.5,582.68,437.26
2017,3,18,11,30,109.0,405.0,2.6,25.0,495.0,475.73,357.91
2017,3,18,11,45,490.0,272.5,2.6,25.5,686.5,757.2,565.9
2017,3,18,12,0,871.0,140.0,2.6,26.0,878.0,942.5,690.55
2017,3,18,12,15,872.5,140.5,2.6,26.0,885.0,914.66,670.25
2017,3,18,12,30,874.0,141.0,2.6,26.0,892.0,883.48,649.72
2017,3,18,12,45,680.5,242.0,2.65,26.5,826.0,799.38,589.52
2017,3,18,13,0,487.0,343.0,2.7,27.0,760.0,697.85,515.18
2017,3,18,13,15,680.0,239.5,2.7,27.0,813.5,724.41,536.89
2017,3,18,13,30,873.0,136.0,2.7,27.0,867.0,717.78,533.92
2017,3,18,13,45,871.0,132.5,2.75,27.0,848.0,667.15,496.59
2017,3,18,14,0,869.0,129.0,2.8,27.0,829.0,614.55,457.01
2017,3,18,14,15,861.0,127.5,2.8,27.0,801.0,561.19,415.37
2017,3,18,14,30,853.0,126.0,2.8,27.0,773.0,502.92,368.91
2017,3,18,14,45,848.5,120.0,2.8,27.0,739.0,441.85,318.95
2017,3,18,15,0,844.0,114.0,2.8,27.0,705.0,380.09,267.08
2017,3,18,15,15,550.0,200.0,2.8,27.0,576.0,298.7,208.6
2017,3,18,15,30,256.0,286.0,2.8,27.0,447.0,250.85,180.36
2017,3,18,15,45,517.5,192.5,2.8,27.0,486.0,205.71,134.91
2017,3,18,16,0,779.0,99.0,2.8,27.0,525.0,133.17,75.45
2017,3,18,16,15,751.5,95.0,2.6,26.5,472.5,79.28,61.23
2017,3,18,16,30,724.0,91.0,2.4,26.0,420.0,70.8,54.49
2017,3,18,16,45,687.0,85.0,2.2,25.5,365.0,66.78,51.4
2017,3,18,17,0,650.0,79.0,2.0,25.0,310.0,62.67,48.16
2017,3,18,17,15,593.5,71.5,1.85,24.0,254.5,57.14,43.69
2017,3,18,17,30,537.0,64.0,1.7,23.0,199.0,51.57,39.0
2017,3,18,17,45,446.0,53.5,1.6,22.5,146.0,43.31,31.66
2017,3,18,18,0,355.0,43.0,1.5,22.0,93.0,35.07,24.05
2017,3,18,18,15,214.0,27.5,1.65,21.5,53.5,21.04,10.27
2017,3,18,18,30,73.0,12.0,1.8,21.0,14.0,9.44,0.0
2017,3,18,18,45,36.5,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,82.5,15.0,1.85,17.0,21.5,61.78,0.0
2017,3,19,7,0,165.0,30.0,2.1,18.0,43.0,184.28,123.45
2017,3,19,7,15,282.5,46.0,2.35,18.5,90.5,294.17,236.01
2017,3,19,7,30,400.0,62.0,2.6,19.0,138.0,412.07,336.3
2017,3,19,7,45,486.5,70.5,2.85,19.5,194.0,511.14,416.98
2017,3,19,8,0,573.0,79.0,3.1,20.0,250.0,612.54,495.36
2017,3,19,8,15,622.5,86.0,3.15,20.5,306.5,683.89,547.16
2017,3,19,8,30,672.0,93.0,3.2,21.0,363.0,755.78,597.39
2017,3,19,8,45,344.5,137.5,3.25,21.5,277.0,512.42,410.45
2017,3,19,9,0,17.0,182.0,3.3,22.0,191.0,173.97,136.14
2017,3,19,9,15,187.5,211.0,3.3,22.5,321.0,408.87,325.69
2017,3,19,9,30,358.0,240.0,3.3,23.0,451.0,632.77,493.79
2017,3,19,9,45,602.0,175.5,3.35,23.5,562.0,839.09,642.23
2017,3,19,10,0,846.0,111.0,3.4,24.0,673.0,1006.58,752.26
2017,3,19,10,15,586.0,221.0,3.45,24.5,621.5,862.74,649.97
2017,3,19,10,30,326.0,331.0,3.5,25.0,570.0,690.07,521.31
2017,3,19,10,45,608.0,225.5,3.55,25.5,694.0,886.42,663.93
2017,3,19,11,0,890.0,120.0,3.6,26.0,818.0,1023.18,752.64
2017,3,19,11,15,896.0,121.0,3.65,26.0,842.0,1014.51,745.2
2017,3,19,11,30,902.0,122.0,3.7,26.0,866.0,1001.86,736.5
2017,3,19,11,45,907.5,122.0,3.75,26.5,882.0,983.8,722.95
2017,3,19,12,0,913.0,122.0,3.8,27.0,898.0,961.88,707.01
2017,3,19,12,15,914.0,122.5,3.8,27.0,905.0,932.64,687.42
2017,3,19,12,30,915.0,123.0,3.8,27.0,912.0,899.95,665.57
2017,3,19,12,45,914.5,122.5,3.85,27.0,909.5,861.84,640.28
2017,3,19,13,0,914.0,122.0,3.9,27.0,907.0,820.73,612.79
2017,3,19,13,15,911.0,121.5,3.9,27.0,895.5,774.98,580.43
2017,3,19,13,30,908.0,121.0,3.9,27.0,884.0,726.79,545.02
2017,3,19,13,45,902.0,120.0,3.95,27.0,864.0,674.09,505.69
2017,3,19,14,0,896.0,119.0,4.0,27.0,844.0,619.69,464.01
2017,3,19,14,15,888.5,117.5,3.95,27.0,816.0,562.64,418.94
2017,3,19,14,30,881.0,116.0,3.9,27.0,788.0,504.53,371.73
2017,3,19,14,45,864.0,116.5,3.9,27.0,750.5,442.67,320.59
2017,3,19,15,0,847.0,117.0,3.9,27.0,713.0,380.83,268.33
2017,3,19,15,15,832.0,114.5,3.85,27.0,670.5,318.15,214.84
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,256.46,162.99
2017,3,19,15,45,795.5,109.0,3.75,27.0,579.5,194.72,115.1
2017,3,19,16,0,774.0,106.0,3.7,27.0,531.0,135.37,78.09
2017,3,19,16,15,746.0,101.0,3.4,26.5,478.0,76.94,59.28
2017,3,19,16,30,718.0,96.0,3.1,26.0,425.0,73.98,57.18
2017,3,19,16,45,679.0,90.0,2.85,25.5,369.5,70.06,54.18
2017,3,19,17,0,640.0,84.0,2.6,25.0,314.0,66.07,51.06
2017,3,19,17,15,583.5,76.0,2.4,24.0,257.5,60.32,46.41
2017,3,19,17,30,527.0,68.0,2.2,23.0,201.0,54.51,41.53
2017,3,19,17,45,439.5,56.5,2.05,22.5,148.5,45.61,33.65
2017,3,19,18,0,352.0,45.0,1.9,22.0,96.0,36.66,25.43
2017,3,19,18,15,213.5,29.0,2.05,21.5,55.5,22.14,11.34
2017,3,19,18,30,75.0,13.0,2.2,21.0,15.0,10.23,0.0
2017,3,19,18,45,37.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,106.0,15.0,3.4,17.5,24.0,75.94,0.0
2017,3,20,7,0,212.0,30.0,3.7,18.0,48.0,216.27,152.72
2017,3,20,7,15,327.5,45.0,3.9,18.5,97.0,323.07,261.2
2017,3,20,7,30,443.0,60.0,4.1,19.0,146.0,444.22,364.5
2017,3,20,7,45,524.0,69.0,4.35,19.5,203.5,538.77,441.74
2017,3,20,8,0,605.0,78.0,4.6,20.0,261.0,637.3,518.65
2017,3,20,8,15,653.5,85.0,4.6,20.5,319.0,708.71,570.86
2017,3,20,8,30,702.0,92.0,4.6,21.0,377.0,780.54,621.35
2017,3,20,8,45,516.5,146.5,4.7,21.5,372.5,681.56,544.68
2017,3,20,9,0,331.0,201.0,4.8,22.0,368.0,556.31,444.11
2017,3,20,9,15,580.5,154.0,4.7,22.5,482.5,780.66,613.1
2017,3,20,9,30,830.0,107.0,4.6,23.0,597.0,973.2,744.42
2017,3,20,9,45,851.5,108.5,4.6,23.5,645.0,1003.88,760.49
2017,3,20,10,0,873.0,110.0,4.6,24.0,693.0,1031.05,775.21
2017,3,20,10,15,885.5,112.0,4.55,24.0,733.0,1032.04,773.43
2017,3,20,10,30,898.0,114.0,4.5,24.0,773.0,1042.77,778.69
2017,3,20,10,45,909.0,115.0,4.5,24.5,806.5,1046.89,778.47
2017,3,20,11,0,920.0,116.0,4.5,25.0,840.0,1046.89,775.74
2017,3,20,11,15,925.5,117.0,4.5,25.0,865.0,1037.31,768.38
2017,3,20,11,30,931.0,118.0,4.5,25.0,890.0,1023.64,758.54
2017,3,20,11,45,944.0,113.5,4.5,25.5,908.0,1007.53,745.78
2017,3,20,12,0,957.0,109.0,4.5,26.0,926.0,987.19,730.39
2017,3,20,12,15,958.0,109.5,4.45,26.0,933.0,956.83,709.6
2017,3,20,12,30,959.0,110.0,4.4,26.0,940.0,922.86,686.47
2017,3,20,12,45,958.0,110.0,4.4,26.5,937.5,883.35,658.49
2017,3,20,13,0,957.0,110.0,4.4,27.0,935.0,840.7,628.38
2017,3,20,13,15,954.5,109.5,4.35,27.0,923.5,793.59,595.16
2017,3,20,13,30,952.0,109.0,4.3,27.0,912.0,743.86,558.34
2017,3,20,13,45,947.5,107.5,4.3,27.0,892.0,689.65,517.62
2017,3,20,14,0,943.0,106.0,4.3,27.0,872.0,633.49,474.35
2017,3,20,14,15,936.0,104.5,4.2,27.0,843.0,574.31,427.38
2017,3,20,14,30,929.0,103.0,4.1,27.0,814.0,513.91,378.12
2017,3,20,14,45,915.5,102.5,4.1,27.0,776.5,450.71,325.57
2017,3,20,15,0,902.0,102.0,4.1,27.0,739.0,387.54,271.81
2017,3,20,15,15,888.5,100.0,3.95,26.5,695.5,323.57,217.24
2017,3,20,15,30,875.0,98.0,3.8,26.0,652.0,255.61,160.45
2017,3,20,15,45,857.5,94.0,3.7,26.0,603.0,190.22,109.53
2017,3,20,16,0,840.0,90.0,3.6,26.0,554.0,126.66,70.16
2017,3,20,16,15,815.0,86.0,3.25,25.5,500.0,74.22,57.24
2017,3,20,16,30,790.0,82.0,2.9,25.0,446.0,71.35,55.18
2017,3,20,16,45,756.0,77.0,2.55,24.5,389.0,67.5,52.22
2017,3,20,17,0,722.0,72.0,2.2,24.0,332.0,63.57,49.13
2017,3,20,17,15,669.0,65.5,2.05,23.0,274.0,53.66,40.88
2017,3,20,17,30,616.0,59.0,1.9,22.0,216.0,48.55,36.57
2017,3,20,17,45,532.5,49.5,1.8,21.0,160.5,40.83,29.77
2017,3,20,18,0,449.0,40.0,1.7,20.0,105.0,33.11,22.69
2017,3,20,18,15,296.0,26.5,1.8,19.5,61.5,21.78,11.42
2017,3,20,18,30,143.0,13.0,1.9,19.0,18.0,10.23,0.0
2017,3,20,18,45,71.5,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,121.5,15.5,4.0,16.5,26.5,85.63,0.0
2017,3,21,7,0,243.0,31.0,4.3,17.0,53.0,237.99,174.72
2017,3,21,7,15,360.5,44.5,4.45,17.5,103.0,347.7,283.22
2017,3,21,7,30,478.0,58.0,4.6,18.0,153.0,468.21,386.32
2017,3,21,7,45,561.5,65.0,4.75,19.0,211.5,563.3,463.0
2017,3,21,8,0,645.0,72.0,4.9,20.0,270.0,662.47,538.95
2017,3,21,8,15,322.5,88.0,4.95,20.5,187.0,413.6,340.96
2017,3,21,8,30,0.0,104.0,5.0,21.0,104.0,84.21,64.15
2017,3,21,8,45,115.0,161.5,5.05,21.5,220.0,282.3,228.86
2017,3,21,9,0,230.0,219.0,5.1,22.0,336.0,459.13,368.88
2017,3,21,9,15,199.0,246.5,5.05,22.5,355.0,460.65,366.21
2017,3,21,9,30,168.0,274.0,5.0,23.0,374.0,459.69,362.22
2017,3,21,9,45,529.5,186.0,5.0,23.5,535.5,765.42,597.36
2017,3,21,10,0,891.0,98.0,5.0,24.0,697.0,1020.3,772.8
2017,3,21,10,15,902.5,100.0,4.95,24.5,737.0,1034.13,776.74
2017,3,21,10,30,914.0,102.0,4.9,25.0,777.0,1044.0,779.74
2017,3,21,10,45,922.0,103.5,4.85,25.5,809.0,1045.73,777.45
2017,3,21,11,0,930.0,105.0,4.8,26.0,841.0,1043.31,772.64
2017,3,21,11,15,935.0,106.5,4.75,26.0,865.5,1033.78,764.89
2017,3,21,11,30,940.0,108.0,4.7,26.0,890.0,1020.11,754.62
2017,3,21,11,45,938.0,111.5,4.7,26.5,904.0,997.79,737.69
2017,3,21,12,0,936.0,115.0,4.7,27.0,918.0,971.67,718.45
2017,3,21,12,15,937.0,115.5,4.65,27.0,924.5,941.74,697.83
2017,3,21,12,30,938.0,116.0,4.6,27.0,931.0,908.28,674.89
2017,3,21,12,45,935.5,116.5,4.6,27.5,928.0,868.61,646.76
2017,3,21,13,0,933.0,117.0,4.6,28.0,925.0,825.99,616.62
2017,3,21,13,15,930.0,116.5,4.55,28.0,913.0,779.4,583.28
2017,3,21,13,30,927.0,116.0,4.5,28.0,901.0,730.34,546.92
2017,3,21,13,45,920.5,115.5,4.5,28.0,880.0,676.82,506.65
2017,3,21,14,0,914.0,115.0,4.5,28.0,859.0,621.59,464.12
2017,3,21,14,15,906.0,113.5,4.45,27.5,830.5,563.35,418.84
2017,3,21,14,30,898.0,112.0,4.4,27.0,802.0,504.07,371.29
2017,3,21,14,45,882.5,112.0,4.4,27.0,764.5,442.14,319.69
2017,3,21,15,0,867.0,112.0,4.4,27.0,727.0,378.38,265.65
2017,3,21,15,15,852.5,109.5,4.3,27.0,683.5,314.72,211.13
2017,3,21,15,30,838.0,107.0,4.2,27.0,640.0,251.98,158.41
2017,3,21,15,45,817.0,103.5,4.15,27.0,591.0,188.78,109.82
2017,3,21,16,0,796.0,100.0,4.1,27.0,542.0,127.88,72.96
2017,3,21,16,15,769.0,96.0,3.8,26.5,488.5,80.22,62.02
2017,3,21,16,30,742.0,92.0,3.5,26.0,435.0,71.7,55.24
2017,3,21,16,45,703.5,86.5,3.25,25.5,378.5,67.99,52.42
2017,3,21,17,0,665.0,81.0,3.0,25.0,322.0,64.23,49.48
2017,3,21,17,15,609.0,73.5,2.8,24.0,265.5,58.72,45.05
2017,3,21,17,30,553.0,66.0,2.6,23.0,209.0,53.17,40.4
2017,3,21,17,45,465.5,55.5,2.45,22.5,155.0,44.96,33.12
2017,3,21,18,0,378.0,45.0,2.3,22.0,101.0,36.73,25.57
2017,3,21,18,15,238.0,29.5,2.55,21.5,59.0,24.04,13.24
2017,3,21,18,30,98.0,14.0,2.8,21.0,17.0,11.02,0.0
2017,3,21,18,45,49.0,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,52.0,18.5,2.65,18.5,23.5,45.95,0.0
2017,3,22,7,0,104.0,37.0,2.9,19.0,47.0,141.53,103.29
2017,3,22,7,15,197.5,59.0,2.95,19.5,93.5,236.08,189.95
2017,3,22,7,30,291.0,81.0,3.0,20.0,140.0,352.98,288.04
2017,3,22,7,45,371.5,94.5,3.15,20.5,194.0,442.63,361.71
2017,3,22,8,0,452.0,108.0,3.3,21.0,248.0,537.78,436.7
2017,3,22,8,15,268.0,140.5,3.3,21.5,228.0,411.91,333.99
2017,3,22,8,30,84.0,173.0,3.3,22.0,208.0,251.96,201.97
2017,3,22,8,45,44.5,170.0,3.3,22.5,189.0,206.66,163.94
2017,3,22,9,0,5.0,167.0,3.3,23.0,170.0,145.89,113.06
2017,3,22,9,15,16.0,199.0,3.25,23.0,209.0,185.63,144.82
2017,3,22,9,30,27.0,231.0,3.2,23.0,248.0,225.53,176.05
2017,3,22,9,45,169.5,266.5,3.2,23.5,381.0,447.46,349.68
2017,3,22,10,0,312.0,302.0,3.2,24.0,514.0,650.46,498.61
2017,3,22,10,15,343.0,313.5,3.25,24.5,558.5,689.88,523.98
2017,3,22,10,30,374.0,325.0,3.3,25.0,603.0,727.55,548.76
2017,3,22,10,45,338.0,351.0,3.35,25.5,610.5,711.51,534.09
2017,3,22,11,0,302.0,377.0,3.4,26.0,618.0,693.49,518.55
2017,3,22,11,15,221.0,399.0,3.45,26.0,578.0,604.07,453.1
2017,3,22,11,30,140.0,421.0,3.5,26.0,538.0,538.45,403.73
2017,3,22,11,45,172.0,429.5,3.6,26.5,576.0,566.63,423.98
2017,3,22,12,0,204.0,438.0,3.7,27.0,614.0,592.11,441.63
2017,3,22,12,15,249.0,433.0,3.75,27.0,649.5,630.09,468.93
2017,3,22,12,30,294.0,428.0,3.8,27.0,685.0,645.94,480.59
2017,3,22,12,45,332.5,415.5,3.9,27.0,705.0,645.71,481.03
2017,3,22,13,0,371.0,403.0,4.0,27.0,725.0,641.66,478.65
2017,3,22,13,15,270.0,418.0,4.0,27.0,650.5,556.47,415.86
2017,3,22,13,30,169.0,433.0,4.0,27.0,576.0,470.73,352.44
2017,3,22,13,45,221.5,415.5,4.05,27.0,599.5,472.91,354.65
2017,3,22,14,0,274.0,398.0,4.1,27.0,623.0,474.58,355.49
2017,3,22,14,15,564.0,263.0,4.1,27.0,705.0,502.4,374.94
2017,3,22,14,30,854.0,128.0,4.1,27.0,787.0,494.44,363.98
2017,3,22,14,45,841.0,126.5,4.15,27.0,750.5,433.48,313.28
2017,3,22,15,0,828.0,125.0,4.2,27.0,714.0,372.75,261.82
2017,3,22,15,15,812.5,122.0,4.2,27.0,671.5,310.73,209.01
2017,3,22,15,30,797.0,119.0,4.2,27.0,629.0,249.84,158.2
2017,3,22,15,45,776.0,115.0,4.2,27.0,580.5,188.85,111.7
2017,3,22,16,0,755.0,111.0,4.2,27.0,532.0,124.01,71.84
2017,3,22,16,15,727.0,106.0,4.0,26.5,479.5,79.59,61.49
2017,3,22,16,30,699.0,101.0,3.8,26.0,427.0,76.81,59.53
2017,3,22,16,45,658.5,95.5,3.65,25.5,371.5,73.38,56.97
2017,3,22,17,0,618.0,90.0,3.5,25.0,316.0,69.92,54.32
2017,3,22,17,15,561.5,81.5,3.3,24.0,260.0,64.0,49.57
2017,3,22,17,30,505.0,73.0,3.1,23.0,204.0,58.01,44.56
2017,3,22,17,45,417.5,61.5,2.9,22.5,151.5,49.29,36.86
2017,3,22,18,0,330.0,50.0,2.7,22.0,99.0,37.94,26.62
2017,3,22,18,15,201.0,32.5,2.9,21.5,58.5,24.63,13.88
2017,3,22,18,30,72.0,15.0,3.1,21.0,18.0,11.8,0.0
2017,3,22,18,45,36.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.5,4.2,18.5,30.0,118.41,0.0
2017,3,23,7,0,254.0,35.0,4.4,19.0,60.0,249.06,188.99
2017,3,23,7,15,367.0,48.5,4.7,19.5,111.0,355.38,288.6
2017,3,23,7,30,480.0,62.0,5.0,20.0,162.0,472.89,388.47
2017,3,23,7,45,559.5,69.0,5.3,20.5,220.0,565.02,463.32
2017,3,23,8,0,639.0,76.0,5.6,21.0,278.0,660.74,537.82
2017,3,23,8,15,684.0,82.0,5.65,21.5,336.0,728.56,587.46
2017,3,23,8,30,729.0,88.0,5.7,22.0,394.0,796.55,635.5
2017,3,23,8,45,541.0,146.0,5.8,22.5,389.5,700.37,560.28
2017,3,23,9,0,353.0,204.0,5.9,23.0,385.0,577.29,460.94
2017,3,23,9,15,323.0,234.0,6.0,23.5,412.5,586.22,464.66
2017,3,23,9,30,293.0,264.0,6.1,24.0,440.0,591.88,465.46
2017,3,23,9,45,593.0,182.5,6.2,24.5,574.0,832.47,648.06
2017,3,23,10,0,893.0,101.0,6.3,25.0,708.0,1022.56,779.34
2017,3,23,10,15,904.5,103.0,6.4,25.0,748.5,1036.14,786.62
2017,3,23,10,30,916.0,105.0,6.5,25.0,789.0,1045.75,792.25
2017,3,23,10,45,925.0,106.0,6.65,25.5,821.5,1047.67,791.47
2017,3,23,11,0,934.0,107.0,6.8,26.0,854.0,1045.43,788.04
2017,3,23,11,15,939.5,108.0,6.9,26.0,878.5,1035.58,780.83
2017,3,23,11,30,945.0,109.0,7.0,26.0,903.0,1021.58,770.93
2017,3,23,11,45,950.0,109.0,7.1,26.5,919.0,1002.02,755.78
2017,3,23,12,0,955.0,109.0,7.2,27.0,935.0,978.45,737.99
2017,3,23,12,15,956.5,109.0,7.25,27.0,941.5,947.89,716.67
2017,3,23,12,30,958.0,109.0,7.3,27.0,948.0,913.73,692.84
2017,3,23,12,45,955.0,110.0,7.35,27.5,945.0,873.4,663.26
2017,3,23,13,0,952.0,111.0,7.4,28.0,942.0,830.07,631.55
2017,3,23,13,15,949.5,110.5,7.4,27.5,930.5,783.03,598.02
2017,3,23,13,30,947.0,110.0,7.4,27.0,919.0,733.42,561.04
2017,3,23,13,45,941.5,110.0,7.45,27.0,898.5,679.99,519.28
2017,3,23,14,0,936.0,110.0,7.5,27.0,878.0,624.68,475.05
2017,3,23,14,15,929.0,108.5,7.45,27.0,849.5,565.8,426.8
2017,3,23,14,30,922.0,107.0,7.4,27.0,821.0,505.74,376.34
2017,3,23,14,45,911.0,106.0,7.4,27.0,784.0,443.54,323.07
2017,3,23,15,0,900.0,105.0,7.4,27.0,747.0,381.09,268.59
2017,3,23,15,15,887.0,102.5,7.3,26.5,704.0,317.07,213.13
2017,3,23,15,30,874.0,100.0,7.2,26.0,661.0,248.82,155.67
2017,3,23,15,45,853.0,98.0,7.15,26.0,611.0,184.59,106.21
2017,3,23,16,0,832.0,96.0,7.1,26.0,561.0,122.6,69.86
2017,3,23,16,15,806.5,92.0,6.9,25.5,507.0,78.14,60.57
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,75.44,58.65
2017,3,23,16,45,742.0,83.5,6.55,24.5,395.5,72.05,56.1
2017,3,23,17,0,703.0,79.0,6.4,24.0,338.0,63.34,48.93
2017,3,23,17,15,649.0,72.0,6.2,23.5,279.5,58.09,44.6
2017,3,23,17,30,595.0,65.0,6.0,23.0,221.0,52.81,40.09
2017,3,23,17,45,508.0,55.5,5.85,22.5,165.5,45.26,33.4
2017,3,23,18,0,421.0,46.0,5.7,22.0,110.0,37.76,26.48
2017,3,23,18,15,210.5,34.0,5.7,21.5,66.0,25.75,14.92
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,15.91,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,33.12,0.0
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,84.27,61.09
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,152.13,121.22
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,221.74,181.03
