Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,976.83,748.96
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,1000.48,760.91
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,1007.18,761.27
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,1018.49,765.83
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,1025.82,767.77
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,1025.59,765.19
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,1021.24,760.05
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,1010.34,751.11
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,995.35,739.62
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,973.1,722.68
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,947.04,703.36
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,916.02,681.53
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,881.52,657.42
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,841.33,628.14
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,798.19,596.05
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,751.25,560.85
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,701.85,523.47
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,648.33,481.36
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,593.01,437.06
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,534.8,390.42
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,475.48,341.66
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,413.82,290.13
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,352.21,237.86
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,289.34,185.32
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,221.75,131.64
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,158.57,88.27
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,97.46,62.0
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,80.91,62.16
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,78.4,60.45
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,69.17,52.93
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,65.8,50.29
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,60.71,46.42
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,55.57,42.34
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,48.57,36.34
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,41.59,30.08
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,30.19,19.62
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,17.59,3.9
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,9.05,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,13.38,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,170.98,128.43
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,297.7,242.49
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,385.98,318.47
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,486.89,400.86
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,515.27,422.47
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,546.77,445.09
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,603.61,487.31
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,660.23,527.85
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,705.51,558.28
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,759.1,594.19
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,849.22,655.78
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,937.73,714.39
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,956.02,722.77
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,978.68,734.66
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,907.33,683.27
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,813.56,612.45
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,917.58,688.14
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,998.22,741.22
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,987.48,731.53
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,972.77,719.97
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,937.6,695.12
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,914.45,678.53
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,884.7,658.16
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,851.73,635.6
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,813.0,607.55
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,771.64,576.2
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,726.39,542.58
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,678.96,506.73
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,633.41,470.29
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,579.32,427.06
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,522.31,381.33
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,464.48,333.85
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,404.51,283.96
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,345.18,234.01
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,284.58,183.86
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,225.14,137.02
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,174.81,109.6
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,147.86,106.66
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,113.71,88.88
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,84.04,64.86
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,79.1,61.13
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,73.92,57.12
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,68.56,52.97
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,63.12,48.59
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,54.63,41.37
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,43.37,31.48
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,31.12,20.35
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,18.94,5.37
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,9.83,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,9.05,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,25.28,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,202.74,158.75
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,364.43,305.58
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,455.96,387.31
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,553.47,470.14
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,627.01,529.41
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,702.16,587.7
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,762.4,631.77
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,816.95,670.21
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,870.18,707.2
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,921.52,742.13
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,956.89,763.97
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,976.91,774.46
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,1003.19,789.85
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,1025.96,802.66
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,1036.93,806.8
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,1043.76,808.2
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,1044.7,804.06
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,1041.38,797.17
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,1029.07,787.38
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,1012.55,774.86
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,986.34,754.25
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,956.32,731.19
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,924.63,708.51
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,889.4,683.37
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,848.88,653.39
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,805.34,620.17
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,757.54,583.44
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,707.24,544.09
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,653.18,501.14
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,597.27,455.62
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,538.3,406.37
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,478.13,354.83
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,415.74,300.46
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,353.25,245.33
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,289.38,189.7
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,220.44,133.25
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,155.72,88.31
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,92.44,62.4
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,80.28,63.23
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,77.69,61.38
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,73.76,58.36
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,69.71,55.19
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,59.91,47.01
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,55.38,43.27
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,48.28,37.06
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,41.16,30.56
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,30.43,20.49
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,19.73,6.87
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,9.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,6.69,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,151.05,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,279.03,217.21
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,405.18,327.9
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,494.76,400.84
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,589.96,472.0
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,657.19,518.39
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,731.26,567.12
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,790.03,606.89
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,847.7,645.14
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,893.7,673.39
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,937.22,699.38
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,959.55,709.06
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,989.63,723.86
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,1010.77,733.6
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,1028.08,741.08
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,1037.91,744.5
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,1043.6,745.56
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,1042.1,740.97
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1036.36,734.04
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1023.96,724.68
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1007.39,713.0
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,985.67,698.01
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,959.91,680.69
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,926.95,660.28
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,890.44,637.64
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,849.12,610.63
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,804.79,580.79
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,756.1,548.09
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,704.91,512.61
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,650.17,473.39
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,593.66,431.43
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,533.92,385.54
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,473.02,337.01
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,410.51,285.96
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,348.29,233.97
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,277.25,183.19
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,234.65,158.38
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,189.12,129.41
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,156.82,125.28
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,111.98,88.98
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,76.82,60.01
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,73.55,57.52
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,64.86,50.31
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,60.05,46.54
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,55.2,42.57
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,48.48,36.79
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,41.8,30.75
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,31.16,20.89
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,20.54,7.86
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,9.83,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,43.6,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,122.86,1.39
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,242.35,190.76
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,358.79,293.88
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,447.54,368.66
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,541.8,443.68
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,615.37,496.83
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,690.63,548.31
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,750.5,589.96
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,809.75,630.06
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,851.95,657.64
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,897.66,687.21
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,932.71,707.74
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,964.63,726.05
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,987.82,738.84
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,1007.29,749.24
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,1004.36,744.54
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,1011.14,746.64
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,1010.47,743.92
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,1005.72,738.74
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,994.5,730.59
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,979.26,719.98
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,956.9,705.14
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,930.82,687.92
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,899.04,666.58
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,863.96,643.0
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,824.24,614.98
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,781.75,583.24
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,734.81,548.7
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,685.58,511.76
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,632.39,471.17
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,577.72,428.34
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,520.75,382.54
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,462.8,334.63
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,400.46,282.37
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,338.9,230.0
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,276.59,177.56
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,215.24,128.94
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,154.49,88.96
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,96.07,74.86
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,82.01,63.59
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,79.37,61.75
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,76.08,59.33
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,72.73,56.81
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,67.29,52.55
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,61.76,48.05
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,53.94,41.35
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,46.06,34.28
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,31.65,21.23
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,19.79,7.81
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,10.23,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,26.99,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,77.21,14.53
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,192.7,151.49
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,294.44,241.45
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,378.12,313.09
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,468.35,387.16
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,548.67,450.2
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,626.73,509.23
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,688.74,554.39
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,750.47,598.35
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,798.49,630.15
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,844.68,660.1
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,683.13,535.65
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,475.08,371.31
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,562.04,437.81
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,672.25,518.27
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,625.95,479.4
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,555.42,423.8
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,422.73,322.88
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,295.34,224.15
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,425.31,323.18
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,549.85,414.78
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,473.02,356.31
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,417.26,313.49
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,497.86,373.87
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,556.4,416.92
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,688.42,517.16
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,758.85,570.17
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,565.26,424.8
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,371.5,277.62
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,398.3,298.08
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,414.0,309.22
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,453.12,335.63
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,452.79,327.56
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,374.18,268.34
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,322.84,233.48
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,279.78,190.65
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,214.48,130.02
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,169.02,109.4
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,159.21,126.56
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,120.76,95.53
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,84.89,66.13
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,81.25,63.35
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,77.51,60.42
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,72.01,56.15
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,66.4,51.63
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,55.27,42.05
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,46.62,34.33
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,34.22,23.1
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,21.82,9.48
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,11.41,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,29.59,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,86.13,29.07
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,200.74,157.48
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,303.79,247.96
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,200.82,164.98
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,64.06,48.23
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,68.32,51.65
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,73.15,55.3
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,93.07,71.39
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,112.95,87.17
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,130.33,100.77
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,147.71,114.21
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,274.56,215.66
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,388.93,304.13
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,362.79,281.57
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,336.59,259.38
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,343.44,263.4
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,350.03,267.16
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,327.99,249.3
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,286.92,217.25
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,228.1,171.87
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,171.82,128.28
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,250.85,188.28
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,345.77,258.61
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,333.06,248.78
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,320.57,239.36
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,265.48,198.2
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,224.09,167.05
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,350.26,262.61
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,462.92,345.11
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,357.87,266.56
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,266.23,197.93
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,350.55,259.97
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,409.84,299.86
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,354.55,257.95
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,310.89,225.69
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,236.92,173.17
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,188.83,141.05
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,185.41,137.0
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,171.34,135.39
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,128.71,101.29
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,94.35,73.45
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,93.37,73.08
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,89.26,70.04
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,81.67,63.96
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,73.9,57.58
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,64.03,49.15
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,53.99,40.28
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,38.2,26.23
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,22.31,10.11
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,11.8,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,16.22,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,46.6,17.75
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,146.18,112.56
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,234.42,188.55
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,133.78,107.48
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,19.8,10.89
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,32.08,21.1
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,44.42,31.19
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,61.08,44.65
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,79.14,59.05
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,75.67,55.89
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,72.55,53.07
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,124.26,94.07
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,177.68,135.51
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,109.37,81.37
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,47.03,31.8
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,32.76,20.43
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,18.49,9.07
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,102.25,75.18
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,189.83,142.66
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,246.35,185.35
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,320.54,240.46
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,260.64,194.93
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,220.31,164.2
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,231.63,172.67
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,242.56,180.72
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,243.91,181.62
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,245.04,182.41
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,387.68,289.44
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,499.61,370.04
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,506.4,374.27
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,500.5,368.7
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,409.63,302.05
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,337.53,250.14
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,340.44,248.93
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,329.9,235.14
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,273.98,195.62
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,236.52,172.0
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,197.67,141.9
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,156.98,124.81
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,141.18,112.56
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,119.8,95.47
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,116.13,92.8
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,107.87,86.19
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,95.87,76.47
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,83.51,66.22
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,69.41,54.05
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,55.03,41.36
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,38.27,26.46
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,21.02,9.61
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,11.02,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,7.87,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,15.67,3.34
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,69.28,50.68
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,130.27,102.6
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,186.1,150.41
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,245.8,200.41
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,125.74,101.35
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,9.89,2.63
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,8.0,1.03
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.1,0.0
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,8.02,0.98
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,9.94,2.53
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,11.87,4.09
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,13.8,5.65
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,15.74,7.17
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,17.68,8.7
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,20.02,10.55
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,22.36,12.41
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,28.57,17.34
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,34.8,22.24
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,37.16,24.1
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,39.52,25.95
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,36.05,23.16
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,32.57,20.38
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,42.69,28.44
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,52.83,36.48
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,62.97,44.4
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,73.06,52.24
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,89.68,65.27
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,106.15,78.14
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,98.63,72.32
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,91.19,66.58
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,76.19,55.02
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,61.13,43.3
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,87.01,63.94
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,111.99,83.78
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,166.8,125.94
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,211.27,159.69
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,192.31,145.57
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,172.89,139.29
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,154.63,125.0
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,135.79,110.0
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,122.14,98.95
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,111.86,90.61
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,95.37,76.96
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,78.75,62.91
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,62.01,48.34
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,45.11,33.39
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,29.35,19.33
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,12.95,4.05
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,6.69,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,5.51,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,10.65,1.16
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,25.41,15.23
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,41.98,29.62
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,61.84,46.6
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,81.17,62.86
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,103.65,81.53
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,126.25,99.93
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,246.1,199.54
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,376.04,303.26
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,343.13,273.74
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,286.32,226.28
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,324.22,254.97
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,361.84,282.64
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,393.86,305.63
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,425.3,327.88
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,515.2,394.57
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,581.32,442.47
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,622.29,470.92
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,681.21,511.37
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,683.87,511.36
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,684.46,510.33
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,802.77,597.23
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,886.81,657.31
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,857.21,635.93
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,824.53,612.87
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,787.97,586.97
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,748.45,558.53
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,703.29,525.39
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,656.21,490.13
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,605.6,450.74
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,553.17,408.99
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,498.25,364.91
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,442.79,319.22
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,368.97,264.09
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,320.79,231.38
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,270.72,195.25
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,235.89,172.25
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,185.09,129.03
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,112.86,89.02
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,124.67,99.4
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,145.42,117.22
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,131.92,106.34
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,117.95,95.0
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,102.48,82.36
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,86.54,69.05
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,70.3,55.16
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,53.67,40.6
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,37.65,26.28
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,21.08,10.34
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,11.02,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,10.08,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,22.32,9.4
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,72.22,53.67
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,130.09,103.26
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,172.96,139.81
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,216.92,176.31
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,106.59,84.81
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,4.95,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,5.34,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,371.02,299.39
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,727.73,565.5
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,757.07,582.15
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,783.6,598.75
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,736.3,559.29
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,664.24,503.07
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,836.06,629.82
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,970.71,721.56
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,878.37,653.88
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,750.83,559.15
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,701.72,522.69
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,634.88,473.37
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,615.44,458.13
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,595.39,442.29
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,587.33,436.38
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,577.78,429.33
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,619.46,460.76
