Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,647.78,481.72
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,609.81,453.65
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,571.45,425.2
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,537.46,399.67
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,501.38,371.83
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,464.18,342.86
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,423.62,310.17
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,370.27,267.9
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,321.59,229.52
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,275.26,191.89
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,227.24,154.68
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,190.25,134.2
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,162.13,129.66
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,157.38,126.46
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,144.81,116.71
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,132.14,106.56
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,121.9,98.33
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,105.24,84.71
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,88.24,70.52
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,71.17,55.92
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,53.8,40.73
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,36.96,25.73
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,19.63,9.44
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,10.23,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,42.0,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,121.09,80.87
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,222.56,177.18
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,319.74,260.15
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,399.43,326.77
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,484.87,395.25
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,317.08,259.21
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,104.01,80.33
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,139.7,109.51
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,175.8,138.17
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,270.03,213.05
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,349.0,273.89
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,653.89,509.11
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,915.17,693.08
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,796.38,603.36
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,656.34,496.93
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,643.08,484.88
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,606.4,455.97
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,812.21,605.96
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,968.33,710.73
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,957.35,701.08
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,942.45,690.4
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,841.48,617.83
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,720.58,529.2
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,789.0,580.45
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,824.54,607.17
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,785.29,579.01
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,743.61,549.24
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,698.61,516.32
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,651.67,481.3
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,600.48,441.69
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,548.23,400.39
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,493.27,356.87
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,437.88,311.82
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,380.75,264.54
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,319.08,213.5
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,260.38,166.06
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,203.09,123.16
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,146.9,89.62
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,103.54,80.6
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,101.1,79.07
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,98.51,77.37
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,95.51,75.15
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,89.47,70.35
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,82.23,64.73
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,74.82,58.79
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,64.37,49.89
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,53.75,40.54
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,39.65,27.92
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,25.33,13.98
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,13.38,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,38.14,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,114.68,78.37
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,212.37,168.44
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,307.17,249.41
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,221.03,179.84
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,95.22,73.74
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,353.42,289.6
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,622.42,498.78
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,584.42,464.27
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,524.09,414.63
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,517.26,405.9
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,484.28,377.74
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,554.45,429.03
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,602.8,463.39
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,557.56,426.87
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,531.92,404.81
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,591.84,447.95
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,671.69,503.49
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,557.62,418.01
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,445.59,333.45
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,619.8,462.66
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,761.23,563.01
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,833.4,615.04
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,882.33,649.45
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,747.7,551.3
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,597.3,440.44
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,611.75,451.76
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,611.71,451.9
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,597.69,441.93
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,581.46,429.8
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,532.65,393.48
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,486.42,358.68
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,463.9,340.35
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,431.74,312.9
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,377.5,266.36
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,316.61,212.69
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,258.28,174.34
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,233.77,166.32
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,201.94,147.18
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,174.23,138.4
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,158.26,126.14
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,135.62,108.19
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,105.93,84.07
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,78.64,61.52
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,77.09,60.55
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,72.19,56.58
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,61.86,47.66
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,51.27,38.27
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,38.42,26.78
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,25.46,14.2
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,13.38,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,5.51,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,10.64,2.27
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,22.13,12.46
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,33.67,22.34
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,48.59,34.91
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,63.45,47.21
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,79.15,59.96
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,94.75,72.38
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,206.92,164.3
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,332.06,262.97
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,434.22,341.78
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,561.28,435.77
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,570.57,438.49
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,577.09,439.87
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,574.05,435.67
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,591.41,445.83
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,583.19,437.96
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,573.47,429.29
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,654.45,487.28
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,711.65,527.5
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,453.69,342.04
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,197.71,148.07
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,346.61,260.92
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,480.29,357.4
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,476.0,353.5
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,470.9,349.65
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,537.65,399.13
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,591.03,437.61
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,565.53,418.85
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,538.74,399.22
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,487.96,361.77
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,441.73,327.5
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,404.96,300.34
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,369.64,273.88
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,330.19,243.92
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,293.73,216.38
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,268.37,191.52
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,227.49,155.49
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,181.09,126.08
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,152.36,121.02
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,127.55,101.27
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,107.67,85.32
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,103.02,81.77
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,98.2,78.01
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,88.76,70.43
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,78.97,62.35
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,66.33,51.59
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,53.16,40.07
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,39.72,28.05
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,26.12,14.98
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,13.77,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,14.44,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,37.05,22.68
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,85.91,65.42
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,146.84,117.26
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,198.01,160.96
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,252.65,206.54
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,275.2,223.5
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,295.77,238.31
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,315.79,252.75
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,334.27,265.69
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,316.52,249.88
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,316.56,247.88
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,338.64,263.42
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,360.23,278.32
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,270.12,207.93
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,170.99,129.9
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,387.66,297.29
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,570.36,430.17
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,530.19,397.73
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,470.31,352.55
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,463.13,346.95
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,455.7,340.98
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,316.64,238.55
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,177.21,132.87
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,171.18,128.44
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,165.19,123.79
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,225.39,169.76
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,283.93,213.57
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,196.82,147.69
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,112.07,82.61
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,112.14,82.84
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,112.2,82.96
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,108.63,80.44
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,105.15,78.0
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,73.05,52.8
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,40.09,26.64
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,53.21,37.33
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,66.35,48.08
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,86.28,64.21
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,104.71,82.87
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,125.6,100.73
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,137.73,111.37
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,129.55,104.9
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,117.87,95.44
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,105.02,85.03
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,91.91,74.14
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,75.94,60.37
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,58.33,44.87
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,40.64,29.13
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,22.49,12.42
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,11.38,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,18.33,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,40.59,26.07
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,86.99,67.0
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,146.1,117.7
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,193.56,158.11
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,243.39,199.39
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,229.82,186.43
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,195.2,156.25
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,226.19,180.47
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,257.15,204.02
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,335.3,265.12
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,435.55,340.66
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,439.58,340.58
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,442.03,339.84
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,510.09,389.5
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,577.68,437.21
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,686.34,515.07
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,791.73,587.72
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,725.0,536.94
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,676.01,499.15
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,606.42,449.04
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,556.41,412.03
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,616.72,455.41
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,684.59,501.86
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,725.67,530.56
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,751.83,548.87
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,751.94,550.34
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,733.92,538.88
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,687.72,505.38
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,639.53,469.82
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,523.4,384.38
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,427.84,314.71
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,441.82,322.26
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,423.02,300.45
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,365.51,252.54
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,309.67,206.0
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,250.4,159.44
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,201.42,125.04
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,141.08,88.41
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,96.82,75.28
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,94.75,74.05
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,92.57,72.66
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,89.37,70.25
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,86.08,67.75
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,77.78,61.06
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,71.22,55.71
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,63.18,48.89
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,55.13,41.79
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,41.45,29.59
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,27.54,16.45
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,13.96,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,77.74,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,163.13,121.55
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,244.15,194.8
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,334.75,271.31
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,409.61,332.5
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,489.31,394.83
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,566.94,452.83
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,639.85,505.04
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,419.65,334.03
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,157.55,121.7
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,145.93,112.21
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,135.12,102.91
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,233.8,180.12
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,321.38,246.07
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,383.29,291.55
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,444.66,335.68
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,529.61,396.9
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,591.46,440.62
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,624.94,462.92
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,675.27,496.39
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,683.86,501.94
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,690.08,506.19
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,797.79,584.89
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,871.81,637.28
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,840.53,616.02
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,806.18,592.36
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,691.22,507.25
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,576.65,422.12
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,621.93,457.59
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,634.14,466.77
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,526.32,386.46
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,437.85,321.51
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,415.51,304.17
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,390.37,283.59
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,359.15,252.54
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,303.77,199.33
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,245.67,152.49
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,188.7,110.96
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,153.68,103.16
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,175.78,139.05
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,161.87,128.45
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,141.97,112.87
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,109.29,86.27
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,77.65,60.14
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,72.62,56.23
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,67.47,52.09
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,59.32,45.21
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,48.36,35.7
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,37.05,25.7
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,25.72,15.02
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,12.92,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,89.94,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,188.56,141.71
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,273.23,217.81
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,373.13,301.64
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,229.21,186.58
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,35.93,24.18
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,64.58,47.74
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,95.93,73.0
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,82.75,62.01
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,71.08,52.34
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,99.28,74.69
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,127.88,96.95
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,115.89,86.97
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,104.59,77.66
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,129.79,97.12
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,155.07,116.34
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,275.0,208.22
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,383.57,288.54
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,460.27,344.13
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,553.75,409.94
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,390.19,290.99
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,239.66,178.45
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,480.44,358.68
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,692.34,506.41
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,767.56,561.52
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,798.47,586.53
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,689.61,504.21
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,570.38,415.55
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,618.86,453.09
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,627.36,459.58
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,581.56,423.94
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,528.74,382.72
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,473.62,339.3
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,417.87,294.09
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,353.85,246.87
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,316.46,222.77
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,260.44,171.78
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,189.72,111.79
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,125.82,75.69
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,92.37,70.78
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,109.34,85.16
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,140.65,111.34
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,108.4,85.14
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,80.85,62.54
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,75.61,58.5
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,70.24,54.2
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,59.38,45.08
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,50.92,37.72
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,39.03,27.28
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,27.09,16.16
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,13.64,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,84.59,1.98
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,173.88,131.39
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,257.96,206.05
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,352.11,285.67
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,240.95,195.8
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,88.54,67.52
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,105.82,81.52
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,123.18,95.21
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,328.2,262.69
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,533.62,421.42
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,686.05,535.27
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,835.52,640.17
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,643.38,495.26
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,382.73,293.38
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,492.98,376.54
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,581.59,440.68
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,785.43,590.57
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,945.01,699.81
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,833.06,617.15
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,698.53,516.16
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,501.5,374.21
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,296.74,220.94
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,427.36,318.21
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,549.48,405.41
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,700.39,518.45
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,800.69,592.37
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,762.64,564.2
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,721.94,534.41
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,576.68,426.47
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,444.74,327.78
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,417.98,307.78
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,391.72,287.75
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,400.47,292.44
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,393.78,284.09
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,358.2,249.77
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,300.43,195.19
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,242.16,148.59
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,184.97,107.59
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,128.23,77.75
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,89.13,67.88
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,87.03,66.56
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,84.81,65.12
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,81.3,62.45
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,77.66,59.65
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,72.62,55.75
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,67.46,51.64
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,60.03,45.43
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,49.73,36.57
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,38.46,26.7
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,27.17,16.24
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,13.67,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,62.46,10.66
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,129.29,99.05
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,202.33,164.66
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,281.62,234.12
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,187.1,155.35
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,75.07,58.15
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,74.45,57.55
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,74.62,57.49
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,110.79,87.61
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,147.6,117.8
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,140.43,111.14
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,133.89,105.1
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,132.64,103.76
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,131.64,102.65
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,129.59,100.56
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,127.7,98.63
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,189.26,147.74
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,251.46,196.3
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,368.34,287.04
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,465.92,360.49
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,340.49,263.94
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,210.3,162.12
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,222.0,171.01
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,233.38,179.39
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,319.14,245.61
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,391.1,300.07
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,405.25,310.66
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,417.28,319.71
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,431.63,330.68
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,443.61,339.53
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,361.18,276.45
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,287.48,219.99
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,307.01,235.21
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,321.37,245.81
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,299.52,228.49
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,277.43,211.0
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,215.57,164.56
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,167.26,128.8
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,131.52,101.02
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,96.53,76.74
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,116.46,94.09
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,134.55,109.97
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,109.08,88.64
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,82.81,66.37
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,75.38,60.29
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,73.26,58.7
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,63.8,50.51
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,54.17,41.91
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,41.74,30.59
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,29.19,18.68
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,14.74,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,112.01,38.86
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,232.72,186.58
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,322.21,268.31
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,420.84,353.64
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,498.68,418.67
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,580.15,483.87
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,646.49,533.96
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,713.57,582.35
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,767.55,619.87
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,815.65,652.23
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,859.69,681.36
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,901.27,708.35
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,932.57,726.69
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,960.56,742.55
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,968.88,744.59
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,985.83,752.86
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,993.71,754.45
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,997.55,753.45
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,995.39,748.96
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,989.09,741.89
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,975.03,731.24
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,956.95,718.23
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,933.64,700.4
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,906.58,680.18
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,873.53,657.25
