Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,837.23,632.09
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,797.12,601.54
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,754.13,568.38
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,706.19,531.96
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,655.98,493.0
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,603.05,451.13
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,548.26,406.6
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,490.53,358.5
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,431.68,308.3
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,370.57,255.68
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,309.45,203.12
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,247.56,152.04
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,179.27,101.98
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,116.84,69.92
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,85.82,66.8
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,83.93,65.6
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,81.94,64.3
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,78.28,61.44
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,68.78,53.57
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,64.53,50.32
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,60.22,46.92
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,54.13,41.8
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,48.03,36.43
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,38.78,28.04
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,29.56,19.12
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,14.6,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,113.18,49.55
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,231.42,183.52
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,316.46,258.81
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,408.83,336.27
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,483.29,396.21
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,560.88,455.66
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,625.69,501.64
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,689.11,544.74
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,743.65,581.15
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,797.13,616.04
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,838.05,640.81
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,876.44,663.56
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,901.86,676.63
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,930.52,691.85
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,950.17,701.51
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,966.1,708.86
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,975.27,712.52
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,980.47,713.81
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,977.51,710.01
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,970.48,703.83
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,957.5,695.85
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,940.57,685.39
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,904.25,660.91
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,880.04,644.5
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,847.71,623.75
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,812.38,600.12
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,772.08,571.01
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,729.5,539.68
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,683.75,506.03
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,636.02,470.07
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,589.1,433.65
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,534.9,390.92
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,477.93,344.82
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,420.35,297.04
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,361.49,247.5
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,302.86,198.18
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,243.52,150.63
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,185.32,109.34
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,123.84,77.41
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,93.24,72.38
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,87.29,67.85
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,88.84,69.53
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,85.46,66.96
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,81.96,64.25
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,76.67,60.23
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,71.25,55.97
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,63.21,49.16
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,52.04,39.41
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,41.1,29.66
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,30.15,19.4
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.18,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,79.31,37.81
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,162.99,126.8
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,253.55,205.48
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,341.1,280.24
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,413.28,340.47
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,489.92,402.28
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,293.21,241.09
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,65.74,48.67
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,75.54,56.5
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,85.35,64.12
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,109.4,82.97
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,133.59,101.57
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,152.58,116.12
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,171.58,130.52
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,234.91,179.38
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,320.0,243.65
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,309.73,234.6
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,280.84,211.84
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,339.17,255.0
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,377.49,282.59
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,424.67,316.7
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,469.68,348.65
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,555.67,410.97
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,620.04,456.55
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,659.3,485.13
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,686.43,504.79
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,656.03,481.49
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,624.41,457.42
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,630.41,463.13
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,619.14,454.67
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,568.98,415.64
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,517.58,374.81
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,423.95,305.62
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,361.95,262.76
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,340.97,238.57
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,292.85,189.72
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,235.64,144.36
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,179.72,105.26
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,125.19,78.67
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,102.52,78.16
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,100.49,76.96
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,98.31,75.62
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,94.14,72.63
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,89.76,69.43
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,81.47,62.9
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,75.05,57.79
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,65.67,50.01
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,56.12,41.84
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,43.43,30.82
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,30.6,19.26
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,15.58,0.0
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,46.05,21.57
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,94.77,70.22
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,166.42,130.81
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,254.43,203.68
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,321.92,258.65
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,393.92,315.47
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,465.71,370.95
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,561.23,442.11
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,616.26,480.84
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,671.45,518.9
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,739.14,565.6
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,800.48,606.47
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,835.62,628.5
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,868.11,648.73
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,901.88,670.32
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,925.36,684.86
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,937.59,693.01
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,946.0,698.75
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,952.72,702.34
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,940.76,693.37
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,929.84,686.14
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,915.02,676.3
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,897.39,663.22
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,875.84,647.53
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,844.88,626.13
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,810.74,602.02
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,772.82,574.01
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,732.03,543.42
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,686.99,508.98
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,639.57,472.03
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,588.14,431.26
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,535.04,388.2
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,478.86,342.48
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,421.61,294.72
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,362.12,243.96
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,302.02,193.0
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,241.07,144.34
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,173.88,97.1
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,113.47,68.85
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,89.55,68.55
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,87.51,67.25
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,85.36,65.85
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,76.71,59.01
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,74.63,57.61
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,69.99,54.12
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,65.27,50.45
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,59.07,45.23
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,52.86,39.8
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,40.32,28.76
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,30.31,19.47
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.23,0.93
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,16.26,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,125.72,76.77
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,225.98,181.41
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,306.48,252.98
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,401.15,333.21
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,475.54,394.37
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,553.3,455.61
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,614.45,500.75
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,675.87,543.9
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,728.66,579.55
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,780.4,613.56
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,819.51,636.63
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,856.05,657.5
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,881.02,670.58
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,909.15,685.73
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,927.16,692.93
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,941.46,697.73
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,949.9,700.53
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,954.47,700.97
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,952.34,697.21
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,946.24,691.07
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,933.88,682.32
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,917.63,671.08
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,896.49,656.98
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,857.67,630.99
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,827.06,610.13
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,793.48,585.85
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,755.73,558.34
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,715.4,528.39
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,670.12,495.05
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,622.86,459.34
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,546.56,400.52
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,478.72,348.99
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,445.91,322.47
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,408.23,291.03
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,359.39,250.77
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,307.63,207.96
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,246.17,156.2
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,180.68,105.89
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,115.65,72.76
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,93.66,71.85
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,86.71,66.53
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,79.25,60.73
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,80.3,61.84
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,81.66,63.21
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,76.76,59.56
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,71.75,55.7
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,61.4,47.02
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,53.27,39.98
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,42.42,30.45
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,31.55,20.48
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,15.91,2.11
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,4.8,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,61.91,35.8
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,119.05,90.89
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,197.25,156.91
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,270.18,217.47
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,228.79,183.9
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,178.32,141.59
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,171.77,135.25
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,150.25,116.66
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,157.85,122.0
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,165.5,127.26
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,167.54,127.85
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,169.79,128.61
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,528.41,407.44
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,828.72,623.31
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,858.12,640.27
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,884.39,656.49
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,896.06,662.33
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,904.2,665.95
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,907.9,667.0
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,907.77,665.6
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,897.36,658.22
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,883.24,648.1
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,860.96,631.19
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,835.38,611.98
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,805.63,590.74
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,772.97,567.24
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,734.53,538.23
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,694.01,507.45
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,650.4,474.94
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,605.16,440.61
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,555.62,402.56
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,505.55,363.25
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,453.24,321.38
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,400.87,278.67
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,347.33,235.01
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,295.55,193.17
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,249.91,162.77
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,224.1,151.23
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,162.49,112.0
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,126.19,96.42
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,122.23,93.8
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,118.03,90.94
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,112.74,87.18
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,107.25,83.19
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,98.7,76.76
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,90.96,70.82
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,78.07,60.21
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,64.96,49.11
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,48.47,34.88
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,31.66,20.12
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,16.44,2.97
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.79,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,8.73,0.34
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,16.75,7.84
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,30.58,19.47
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,45.48,31.92
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,62.16,45.66
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,78.7,59.04
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,96.08,72.85
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,113.35,86.34
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,207.17,161.75
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,292.37,228.51
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,368.72,286.74
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,427.05,330.32
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,497.27,382.78
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,588.82,449.51
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,453.92,345.43
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,317.96,239.37
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,471.46,355.79
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,602.19,451.93
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,542.26,404.86
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,464.83,345.68
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,589.52,438.43
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,704.87,521.42
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,693.51,511.79
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,679.79,500.91
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,619.3,455.2
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,555.07,407.08
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,505.57,370.08
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,455.21,332.53
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,468.7,342.17
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,474.08,345.41
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,457.15,332.39
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,434.37,314.81
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,412.25,296.85
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,385.69,274.79
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,344.09,242.73
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,304.07,212.14
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,264.0,182.74
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,225.68,156.76
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,187.52,134.88
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,169.04,131.13
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,165.79,129.19
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,153.72,120.15
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,136.63,106.74
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,117.31,91.39
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,101.7,79.26
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,85.99,66.75
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,68.06,51.94
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,49.88,36.61
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,33.74,22.81
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,16.76,8.16
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,8.35,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,7.87,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,100.85,68.29
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,183.06,147.4
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,279.12,232.28
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,375.19,316.03
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,447.96,378.14
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,524.9,441.62
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,607.82,507.41
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,686.67,567.78
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,740.02,605.91
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,792.28,642.55
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,837.62,672.11
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,887.01,704.16
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,918.07,723.45
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,945.86,740.36
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,957.67,745.82
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,977.96,757.51
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,986.52,760.61
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,990.99,761.02
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,989.35,756.14
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,983.52,748.54
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,969.05,737.47
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,950.49,723.72
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,924.62,703.85
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,895.05,681.54
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,861.66,657.69
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,825.06,630.99
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,784.01,598.68
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,740.24,563.93
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,692.64,526.49
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,642.77,486.54
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,589.31,442.2
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,534.27,395.7
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,476.36,346.66
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,417.4,295.76
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,357.11,243.4
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,296.81,191.61
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,235.37,141.85
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,167.2,94.13
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,105.99,67.34
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,88.1,68.39
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,86.01,67.03
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,83.79,65.55
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,80.91,63.36
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,71.93,55.98
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,67.48,52.6
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,62.95,49.05
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,57.33,44.32
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,51.72,39.39
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,42.65,31.28
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,33.56,22.78
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,15.73,4.17
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,41.77,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,162.45,115.61
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,268.31,217.23
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,352.4,291.54
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,444.09,369.2
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,515.81,427.73
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,590.32,485.93
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,651.36,530.06
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,712.66,571.86
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,758.95,602.36
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,807.82,634.12
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,848.18,659.13
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,885.94,681.95
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,915.21,698.73
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,929.44,704.96
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,946.81,713.83
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,960.44,720.17
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,967.4,721.73
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,970.37,720.75
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,966.53,715.34
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,958.62,707.43
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,944.45,695.5
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,926.33,681.15
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,903.53,663.84
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,877.01,644.19
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,844.21,621.42
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,808.26,595.9
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,767.6,565.26
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,724.34,532.34
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,677.95,497.39
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,629.3,459.97
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,576.65,417.99
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,522.37,373.86
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,465.75,327.62
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,408.11,279.57
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,348.97,229.95
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,289.68,180.71
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,229.24,133.72
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,169.39,94.11
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,101.91,63.6
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,86.37,65.27
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,84.27,63.91
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,82.03,62.45
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,79.46,60.56
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,70.9,53.7
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,66.83,50.83
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,62.69,47.79
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,57.12,43.28
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,51.55,38.57
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,42.53,30.64
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.48,22.32
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.72,4.47
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,39.59,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,154.62,110.27
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,252.84,201.33
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,333.14,270.3
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,420.55,342.19
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,491.28,398.7
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,564.85,455.17
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,625.74,500.18
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,687.0,543.34
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,737.56,576.79
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,782.24,605.3
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,821.69,628.65
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,858.61,649.84
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,887.56,666.27
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,913.31,680.48
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,930.82,688.08
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,944.59,693.28
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,938.74,687.0
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,942.45,687.36
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,938.11,681.11
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,929.79,672.48
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,916.37,663.39
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,899.16,651.92
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,877.08,636.03
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,851.48,617.91
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,820.14,597.25
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,785.87,573.14
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,746.39,544.04
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,704.62,512.85
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,659.36,479.46
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,612.12,443.8
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,535.27,385.4
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,468.84,335.77
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,426.51,303.34
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,384.08,270.17
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,345.52,237.64
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,299.98,199.26
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,237.29,147.02
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,167.99,95.12
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,111.24,71.97
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,97.45,73.69
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,88.0,66.44
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,86.14,65.31
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,82.72,62.89
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,79.14,60.32
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,74.48,56.9
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,69.71,53.29
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,63.09,47.86
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,56.38,42.14
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,43.45,31.0
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,33.22,21.82
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,19.67,7.38
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,6.29,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,10.36,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,70.62,47.19
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,126.79,97.14
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,206.85,164.31
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,282.84,227.32
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,182.43,145.92
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,68.84,50.88
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,298.59,240.07
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,530.32,420.13
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,499.16,392.14
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,479.55,373.33
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,410.57,317.77
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,335.63,257.31
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,301.46,230.12
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,249.01,188.9
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,451.45,343.23
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,635.4,476.23
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,757.84,563.5
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,866.41,638.44
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,653.37,483.09
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,432.83,318.42
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,281.64,208.43
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,132.29,96.05
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,399.76,297.28
