Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,644.27,464.39
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,597.49,428.9
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,547.23,390.12
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,495.23,348.93
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,440.84,304.87
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,385.41,259.06
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,328.44,212.07
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,272.1,166.57
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,208.16,118.9
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,150.42,83.86
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,92.66,69.98
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,91.01,68.92
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,89.23,67.85
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,87.32,66.67
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,77.57,58.9
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,74.4,56.52
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,70.55,53.76
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,66.62,50.85
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,60.57,45.93
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,54.41,40.75
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,46.33,33.79
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,38.21,26.5
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,24.07,13.48
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,12.2,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,6.29,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,30.38,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,91.98,42.32
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,170.98,130.44
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,254.52,202.46
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,325.49,262.03
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,409.16,329.01
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,475.03,380.83
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,543.29,432.7
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,601.8,474.69
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,660.69,515.57
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,709.19,547.73
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,756.42,577.89
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,790.57,597.46
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,827.25,618.5
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,855.12,633.89
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,879.86,647.1
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,898.04,655.89
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,912.66,662.4
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,919.51,663.91
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,908.82,654.22
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,905.16,649.77
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,897.66,642.94
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,884.21,633.36
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,867.02,621.52
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,843.34,604.67
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,816.34,585.78
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,785.56,564.51
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,752.05,541.02
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,714.02,513.0
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,673.78,483.0
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,630.5,451.06
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,585.25,416.94
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,536.3,379.47
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,485.9,339.9
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,417.9,290.21
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,369.94,257.17
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,326.15,216.63
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,264.16,160.29
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,206.8,117.96
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,150.25,84.07
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,94.7,71.01
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,93.4,70.24
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,91.78,69.32
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,82.98,62.57
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,80.12,60.47
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,77.12,58.25
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,72.76,55.11
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,68.28,51.79
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,62.38,47.04
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,56.38,42.04
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,47.66,34.61
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,36.59,24.94
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,24.73,13.98
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,12.93,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,6.69,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,34.6,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,103.05,51.2
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,182.38,138.7
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,267.73,212.28
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,344.93,277.16
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,425.36,342.44
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,489.8,393.16
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,556.38,443.58
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,510.4,405.24
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,440.57,348.43
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,479.82,376.73
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,518.03,403.2
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,490.92,378.14
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,439.23,335.53
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,513.08,389.83
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,607.03,456.2
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,771.6,575.05
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,905.33,665.01
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,898.98,657.33
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,901.47,656.72
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,896.62,651.34
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,887.99,643.67
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,874.3,632.84
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,856.91,619.75
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,835.75,604.55
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,811.05,587.09
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,779.95,565.85
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,746.06,541.84
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,708.24,513.63
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,668.06,483.27
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,623.81,450.26
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,577.58,415.0
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,520.25,370.45
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,473.51,334.81
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,428.41,297.44
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,371.99,248.26
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,315.37,208.1
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,285.71,191.29
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,239.22,155.45
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,187.21,120.47
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,136.6,104.09
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,126.38,96.34
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,110.87,84.43
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,93.9,71.2
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,95.32,72.64
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,94.98,72.65
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,89.76,68.92
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,84.4,64.99
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,74.97,57.37
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,65.26,49.31
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,53.1,39.02
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,40.68,28.22
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,27.14,15.85
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,13.55,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,7.08,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,12.9,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,34.53,14.52
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,93.29,68.72
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,152.33,119.11
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,221.25,176.98
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,284.58,229.39
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,179.41,143.74
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,64.59,47.56
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,84.79,63.79
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,105.03,79.74
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,131.96,100.92
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,159.07,121.91
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,180.39,138.08
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,201.75,154.11
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,178.81,135.72
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,156.75,118.1
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,144.22,107.88
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,132.02,97.98
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,134.78,99.76
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,137.51,101.53
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,158.55,117.36
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,179.41,132.89
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,182.99,135.5
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,186.42,138.02
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,188.06,138.86
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,189.6,139.63
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,237.14,175.24
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,283.41,209.51
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,223.44,164.8
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,164.77,120.73
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,217.92,160.82
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,268.73,198.67
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,202.67,149.32
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,137.57,100.25
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,239.14,176.27
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,326.05,239.28
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,264.4,194.29
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,218.47,161.52
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,196.88,145.97
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,176.11,131.04
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,170.98,133.8
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,168.12,131.89
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,134.29,105.08
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,98.78,76.49
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,68.37,51.56
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,35.2,23.99
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,30.57,20.24
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,25.94,16.44
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,49.88,36.89
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,72.97,56.51
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,59.06,44.5
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,44.97,32.09
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,28.82,17.42
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,12.22,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.29,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,5.11,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,9.88,0.41
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,49.97,34.38
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,92.38,70.25
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,61.26,45.48
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,32.85,21.8
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,35.54,24.0
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,38.25,26.12
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,44.05,30.73
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,49.87,35.27
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,61.13,44.16
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,72.52,53.02
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,72.09,52.36
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,71.75,51.81
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,196.94,149.55
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,321.71,242.05
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,394.26,293.45
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,484.76,355.74
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,361.85,266.28
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,246.32,180.97
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,224.83,165.07
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,203.85,149.18
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,296.26,216.78
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,376.34,273.41
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,459.25,331.66
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,545.37,390.26
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,507.07,363.19
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,465.41,334.39
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,502.27,360.26
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,528.46,377.69
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,507.94,363.21
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,486.61,348.05
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,494.15,351.3
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,474.23,331.67
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,422.35,290.35
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,369.85,247.73
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,316.45,204.37
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,263.89,162.58
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,222.37,139.86
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,214.19,146.21
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,178.05,137.12
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,172.58,133.3
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,162.11,125.72
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,147.64,114.84
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,134.07,104.56
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,112.32,87.42
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,98.67,76.69
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,84.91,65.66
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,73.99,56.79
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,68.04,51.87
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,56.49,42.07
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,44.68,31.74
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,29.83,18.29
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,14.96,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,7.87,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,22.42,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,67.66,36.42
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,133.74,99.88
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,204.38,159.79
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,132.28,103.67
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,34.39,22.72
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,28.62,17.95
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,22.88,13.15
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,53.33,37.82
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,85.64,63.56
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,100.06,74.64
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,114.47,85.58
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,125.82,94.04
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,137.19,102.44
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,296.68,226.22
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,467.86,353.27
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,357.9,269.27
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,251.97,187.76
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,254.61,189.55
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,257.23,191.2
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,381.26,283.32
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,488.11,360.24
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,569.16,419.02
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,642.01,470.98
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,476.18,350.3
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,309.8,226.91
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,352.34,258.25
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,383.33,280.6
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,453.57,331.43
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,510.07,371.08
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,487.64,354.42
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,464.83,337.51
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,475.26,343.83
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,468.0,334.26
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,420.95,296.11
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,373.85,257.5
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,324.11,221.88
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,293.66,203.31
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,242.6,160.79
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,184.67,118.53
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,140.44,107.8
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,137.6,105.88
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,134.25,103.74
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,130.64,101.4
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,125.19,97.54
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,119.45,93.41
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,113.6,89.11
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,104.19,81.75
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,91.8,71.57
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,79.13,60.94
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,63.67,47.91
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,47.95,34.33
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,30.14,18.53
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,11.75,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,5.9,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,15.39,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,42.24,21.47
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,101.69,75.05
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,172.68,134.67
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,119.11,92.72
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,56.02,40.49
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,71.47,53.04
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,86.84,65.27
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,117.03,89.34
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,147.57,113.31
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,339.08,266.79
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,530.01,412.85
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,511.95,394.88
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,469.85,359.93
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,556.53,423.54
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,625.21,472.62
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,747.27,560.94
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,858.87,638.8
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,867.0,641.47
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,871.62,642.32
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,755.83,554.92
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,614.93,449.4
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,743.77,545.47
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,828.28,608.39
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,806.1,590.71
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,780.78,571.22
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,661.04,481.91
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,534.82,387.75
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,397.19,289.17
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,263.88,191.68
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,378.81,276.08
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,474.44,343.68
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,406.99,294.62
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,352.71,255.63
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,369.63,262.94
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,366.17,250.18
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,315.45,208.65
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,266.58,169.8
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,216.33,133.01
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,167.58,103.94
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,142.97,109.8
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,167.8,129.94
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,156.5,121.53
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,144.43,112.46
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,130.08,101.45
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,110.99,86.4
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,108.09,84.51
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,101.23,79.25
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,88.25,68.72
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,74.88,57.62
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,60.35,45.24
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,45.53,32.36
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,30.2,18.66
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,14.37,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,7.47,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.75,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.51,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.27,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,33.62,22.24
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,65.36,48.23
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,77.2,57.55
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,89.03,66.74
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,47.97,33.39
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,9.17,1.81
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,11.1,3.34
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,13.03,4.86
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,33.46,21.16
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,54.02,37.34
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,82.78,59.78
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,112.2,82.41
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,104.9,76.55
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,97.68,70.82
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,103.32,74.94
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,108.91,79.0
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,120.07,87.5
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,131.08,95.83
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,216.1,159.53
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,300.03,220.2
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,248.9,182.65
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,198.94,145.92
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,319.53,235.08
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,427.68,312.08
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,341.09,250.15
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,261.95,193.12
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,203.55,150.12
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,146.08,107.07
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,144.92,106.34
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,143.77,105.55
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,199.12,146.82
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,247.86,182.34
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,226.3,166.74
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,205.55,152.32
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,160.1,124.98
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,136.79,106.65
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,143.58,112.63
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,155.4,122.6
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,146.75,116.03
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,137.68,109.09
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,126.35,100.82
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,114.63,91.78
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,100.81,80.63
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,85.31,67.65
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,66.46,51.54
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,47.17,34.66
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,29.23,18.51
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,9.89,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.11,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.79,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,5.3,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,9.1,1.95
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,14.06,6.21
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,19.03,10.46
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,24.4,14.94
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,29.79,19.37
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,35.58,24.06
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,41.38,28.7
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,87.12,66.12
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,135.97,105.34
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,139.41,107.49
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,143.02,109.84
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,171.93,132.53
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,200.89,154.99
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,211.63,162.6
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,222.27,170.11
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,266.21,203.71
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,326.86,249.33
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,352.72,267.73
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,377.63,285.31
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,436.62,329.05
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,492.78,369.87
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,570.88,427.35
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,637.88,475.51
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,554.12,414.05
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,481.84,360.68
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,426.95,320.67
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,379.25,285.45
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,373.6,281.57
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,367.21,277.05
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,358.05,270.34
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,348.02,262.79
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,337.45,254.91
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,325.18,245.43
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,311.46,232.02
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,287.45,209.96
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,246.98,183.25
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,219.0,166.93
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,157.77,127.2
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,102.37,81.42
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,117.3,94.52
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,131.17,106.77
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,72.78,57.27
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,6.86,0.32
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,5.71,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,4.56,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.41,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.27,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.51,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.38,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,17.4,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,47.75,27.66
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,104.47,79.74
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,173.37,139.3
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,122.37,98.28
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,60.5,45.66
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,58.27,43.8
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,56.81,42.45
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,70.29,53.48
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,83.83,64.38
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,81.73,62.26
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,79.87,60.38
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,118.78,91.74
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,158.38,123.0
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,249.73,194.82
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,330.03,255.89
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,271.75,209.68
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,202.69,155.28
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,201.63,154.35
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,200.61,153.34
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,239.34,182.74
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,277.63,211.32
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,283.56,215.59
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,289.26,219.8
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,253.45,192.19
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,218.44,165.18
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,225.0,170.15
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,231.25,174.81
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,226.54,170.82
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,221.83,166.88
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,227.36,171.0
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,232.53,174.81
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,204.32,153.36
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,176.71,132.35
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,157.3,117.58
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,138.34,103.12
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,164.58,123.43
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,188.74,142.0
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,169.5,127.54
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,150.88,113.62
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,128.3,101.02
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,106.51,83.41
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,111.88,88.15
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,116.89,92.61
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,101.98,80.52
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,86.88,68.16
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,72.65,56.52
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,73.1,57.22
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,67.48,52.64
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,59.22,45.64
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,50.31,37.85
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.35,29.77
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,29.0,18.47
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,16.62,2.68
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,8.65,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,31.53,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,99.22,63.25
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,163.88,125.65
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,236.52,187.79
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,300.08,241.53
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,368.87,297.78
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,276.31,223.14
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,152.35,120.18
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,254.59,203.3
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,348.5,276.69
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,398.22,313.34
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,466.21,362.64
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,467.78,361.49
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,484.8,371.8
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,457.15,348.1
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,408.32,309.38
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,479.6,360.49
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,531.69,396.18
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,472.1,351.22
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,395.35,294.24
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,655.53,485.91
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,854.15,621.22
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,842.24,610.87
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,826.73,599.88
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,806.42,584.62
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,782.7,567.04
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,752.53,546.04
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,719.77,522.98
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,682.92,495.96
