Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,644.28,467.2
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,507.92,369.86
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,396.58,289.92
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,379.27,277.89
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,361.83,265.15
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,348.99,255.56
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,338.64,247.15
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,279.89,205.52
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,221.19,164.35
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,212.85,159.13
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,194.1,145.98
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,147.17,116.18
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,100.3,78.29
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,98.61,77.52
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,96.84,76.64
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,68.43,53.09
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,37.52,26.89
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,32.49,22.69
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,27.48,18.45
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,22.87,14.48
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,18.26,10.45
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,13.68,6.38
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,9.1,2.27
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,5.68,0.0
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.27,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.18,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,38.94,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,117.15,77.55
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,188.53,147.67
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,270.56,219.32
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,342.47,280.74
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,416.41,341.52
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,480.68,392.57
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,547.13,443.39
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,603.71,484.87
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,660.46,525.17
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,707.44,556.72
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,753.05,585.77
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,787.18,606.12
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,823.44,627.72
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,850.69,644.82
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,874.8,659.78
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,892.4,668.97
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,906.44,675.81
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,900.52,669.24
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,903.31,668.85
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,900.52,664.79
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,893.88,658.32
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,879.98,648.42
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,862.29,636.12
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,841.51,620.58
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,817.05,602.66
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,785.4,579.92
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,750.95,554.72
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,713.21,525.73
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,672.96,494.46
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,628.26,460.2
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,581.44,423.57
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,532.14,384.15
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,480.94,342.24
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,426.96,297.24
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,371.93,250.68
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,315.37,202.95
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,258.4,156.22
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,200.81,113.27
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,143.62,80.04
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,92.33,69.98
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,90.2,68.5
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,79.23,59.88
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,77.23,58.58
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,74.66,56.67
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,71.97,54.66
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,68.25,51.87
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,59.53,44.83
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,54.98,41.18
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,50.4,37.39
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,44.01,31.96
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,37.65,26.32
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,28.2,17.66
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,18.8,5.14
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,49.12,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,142.0,94.44
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,215.3,167.06
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,299.35,240.14
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,367.93,298.77
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,441.56,359.18
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,502.77,408.4
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,565.72,457.4
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,616.27,495.52
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,669.18,534.24
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,713.92,564.99
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,756.97,594.03
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,791.09,615.1
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,822.52,633.97
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,837.98,641.98
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,859.61,654.47
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,873.33,661.54
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,883.36,666.13
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,888.98,667.12
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,890.85,665.64
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,885.52,659.52
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,876.29,650.91
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,862.82,639.33
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,845.62,625.37
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,821.56,607.05
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,794.18,586.36
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,763.86,563.7
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,730.86,538.86
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,693.8,509.85
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,654.61,478.93
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,611.73,445.84
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,566.87,410.56
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,519.26,371.65
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,470.16,330.89
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,418.79,288.37
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,366.45,244.49
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,312.34,199.5
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,252.62,151.75
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,196.76,110.98
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,141.68,79.33
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,93.15,69.54
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,92.15,68.97
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,90.56,68.06
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,81.9,61.42
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,79.66,59.82
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,77.32,58.15
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,73.73,55.65
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,70.05,53.02
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,64.95,49.0
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,59.8,44.79
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,52.04,38.27
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,41.65,29.27
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,30.25,19.07
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,18.89,5.62
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,9.83,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,10.23,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,21.3,9.66
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,62.6,44.52
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,102.3,77.92
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,155.88,122.56
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,204.9,163.04
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,241.3,192.01
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,276.82,219.47
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,315.54,249.09
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,354.48,278.27
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,244.84,190.63
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,110.79,82.53
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,121.7,90.77
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,132.64,98.85
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,142.34,105.94
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,152.07,113.0
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,189.96,141.52
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,227.86,169.6
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,186.0,137.62
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,145.4,106.56
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,150.12,109.85
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,154.74,113.02
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,126.4,91.35
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,98.49,69.97
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,175.32,127.9
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,251.31,183.81
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,250.38,182.55
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,253.06,184.06
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,387.78,281.81
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,503.17,361.92
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,490.34,352.03
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,475.49,340.85
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,427.31,306.2
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,383.63,274.96
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,381.72,267.49
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,357.36,238.71
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,305.63,196.24
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,254.2,155.26
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,217.05,139.17
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,228.38,161.3
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,147.6,112.13
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,99.62,74.54
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,98.05,73.72
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,96.31,72.74
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,105.6,80.51
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,114.57,88.06
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,108.52,83.82
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,98.24,76.0
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,87.09,67.12
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,75.68,57.8
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,61.87,46.2
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,47.77,34.09
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,32.86,21.04
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,17.48,5.16
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,9.05,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,23.19,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,70.08,43.78
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,127.21,94.79
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,189.89,147.71
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,129.58,100.84
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,56.59,40.78
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,71.08,52.47
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,85.51,63.86
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,130.9,100.16
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,190.71,147.06
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,208.88,160.32
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,226.84,173.29
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,310.01,237.22
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,412.48,313.66
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,368.16,278.17
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,340.33,255.23
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,353.86,264.14
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,366.91,272.57
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,378.71,280.69
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,390.04,288.47
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,477.13,351.01
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,544.63,398.16
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,545.61,398.47
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,545.23,398.05
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,506.2,368.16
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,460.38,333.78
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,426.91,309.63
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,394.69,286.3
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,393.4,284.79
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,391.24,282.58
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,482.38,349.08
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,545.74,391.81
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,440.3,315.35
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,371.71,267.38
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,373.93,263.89
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,363.32,246.62
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,316.08,213.99
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,289.72,199.79
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,230.92,149.28
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,154.35,92.3
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,138.89,105.49
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,170.94,131.1
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,136.15,104.15
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,106.08,80.62
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,104.09,79.5
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,99.7,76.4
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,93.76,71.96
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,87.61,67.28
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,81.75,62.72
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,76.52,58.51
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,63.35,47.44
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,49.99,35.94
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,33.6,21.69
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,16.67,5.04
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,21.08,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,57.3,35.22
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,120.42,89.81
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,180.89,140.63
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,237.33,187.4
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,297.9,236.19
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,277.87,219.42
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,235.46,184.5
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,295.62,231.11
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,358.54,278.14
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,475.07,365.62
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,601.78,456.55
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,614.65,461.25
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,605.37,451.77
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,584.62,434.53
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,559.12,414.0
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,556.49,410.8
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,570.38,418.68
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,647.89,473.02
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,720.63,522.51
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,620.86,450.23
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,521.27,377.97
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,536.8,389.31
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,550.44,398.59
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,593.14,428.09
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,637.23,457.56
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,610.5,438.42
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,583.21,419.27
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,499.96,360.14
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,425.57,306.91
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,433.03,312.41
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,437.31,314.95
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,434.66,312.2
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,419.66,300.05
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,405.43,286.57
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,373.12,258.38
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,324.92,223.01
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,292.25,200.31
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,253.04,173.11
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,217.05,151.3
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,194.78,150.27
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,193.17,149.49
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,118.63,90.98
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,25.28,15.31
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,28.32,17.95
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,31.37,20.57
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,27.12,17.15
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,22.88,13.7
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,19.04,10.52
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,15.21,7.3
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,11.39,4.03
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,7.58,0.74
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,4.54,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.51,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.79,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,9.87,1.64
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,21.36,11.8
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,32.9,21.77
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,47.98,34.6
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,62.97,47.21
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,66.07,49.73
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,69.52,52.46
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,80.89,61.66
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,92.26,70.76
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,108.79,83.97
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,125.31,97.04
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,159.2,123.93
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,193.35,150.62
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,216.7,168.61
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,239.98,186.41
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,347.81,269.68
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,439.67,338.18
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,479.37,366.24
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,500.3,380.5
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,552.03,417.44
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,601.37,451.56
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,566.32,423.41
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,531.33,395.92
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,559.12,415.08
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,583.4,430.94
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,586.89,432.3
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,581.86,427.71
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,577.94,424.49
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,569.87,417.85
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,544.65,397.93
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,513.48,373.56
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,492.03,354.29
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,460.73,325.42
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,412.21,287.1
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,359.28,244.71
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,309.64,204.43
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,261.94,166.75
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,211.2,129.88
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,161.82,101.03
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,119.36,92.65
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,119.04,92.77
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,117.46,91.76
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,114.63,89.76
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,111.1,87.2
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,107.44,84.51
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,101.43,80.0
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,95.2,75.22
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,87.51,69.09
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,80.08,62.98
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,66.95,51.75
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,53.66,40.07
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,36.8,25.07
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,19.6,7.96
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,10.23,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,20.44,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,57.21,36.16
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,121.81,91.75
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,184.23,143.93
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,246.83,195.62
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,315.76,251.01
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,387.47,306.68
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,450.27,354.11
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,506.09,395.37
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,563.34,436.72
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,610.59,469.07
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,657.41,500.41
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,705.95,532.77
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,745.31,558.45
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,618.48,463.01
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,454.62,339.74
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,660.16,491.42
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,840.29,616.12
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,724.52,530.29
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,579.75,424.97
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,731.48,534.69
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,850.35,616.66
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,829.82,601.82
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,815.01,591.55
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,743.7,539.34
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,665.54,482.55
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,698.05,507.31
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,711.04,517.38
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,640.52,465.58
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,573.18,416.38
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,538.3,391.03
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,503.97,365.6
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,398.28,290.0
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,309.1,226.63
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,239.86,176.63
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,178.48,131.62
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,207.03,152.9
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,235.3,173.61
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,189.02,139.75
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,131.2,96.72
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,136.4,105.87
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,142.03,110.7
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,91.1,69.79
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,34.51,23.28
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,46.81,33.71
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,59.16,44.19
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,51.39,37.91
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,43.65,31.58
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,36.31,25.49
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,29.0,19.3
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,22.09,13.35
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,15.2,7.33
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,9.86,2.6
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,4.54,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.36,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,22.68,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,62.88,40.2
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,127.21,95.57
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,190.13,148.08
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,250.68,197.81
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,329.65,260.28
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,262.56,207.5
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,167.92,131.0
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,212.32,166.22
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,257.9,201.22
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,332.22,257.57
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,393.07,302.45
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,362.92,277.23
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,312.23,237.08
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,312.78,236.81
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,312.92,236.07
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,323.75,243.12
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,334.21,249.83
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,345.13,257.29
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,355.6,264.41
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,347.97,258.32
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,340.33,252.35
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,422.34,312.22
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,511.86,375.34
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,421.2,309.11
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,345.04,253.27
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,499.05,366.14
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,624.51,453.06
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,548.25,397.44
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,480.82,349.0
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,415.56,302.86
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,358.97,262.49
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,360.06,263.28
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,358.91,261.97
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,323.33,236.76
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,290.41,213.55
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,214.57,158.23
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,146.43,108.0
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,137.68,101.7
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,129.16,95.49
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,95.7,73.22
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,60.88,44.91
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,112.19,87.42
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,156.87,124.22
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,106.0,82.91
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,46.78,33.92
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,40.58,28.94
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,34.4,23.85
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,28.62,19.02
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,22.86,14.12
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,17.5,9.47
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,12.15,4.78
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,7.58,0.71
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.02,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.57,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,40.68,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,120.53,81.01
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,185.96,141.03
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,266.33,208.81
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,333.41,264.76
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,405.85,323.18
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,273.11,218.52
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,103.69,79.07
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,105.57,80.38
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,107.87,81.76
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,119.08,90.21
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,130.33,98.57
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,258.96,199.28
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,398.44,303.38
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,411.89,310.87
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,406.44,305.29
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,317.32,237.92
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,217.24,161.63
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,233.71,173.95
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,249.96,185.76
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,454.98,337.02
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,638.57,463.97
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,750.1,544.36
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,820.15,593.82
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,797.79,576.66
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,772.09,557.99
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,742.2,536.66
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,709.68,513.23
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,574.94,414.83
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,444.68,319.5
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,515.35,371.57
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,550.14,393.55
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,503.51,356.73
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,455.34,318.23
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,391.68,272.57
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,361.57,254.34
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,314.61,210.69
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,247.1,149.2
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,193.16,110.15
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,139.97,79.75
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,94.34,71.22
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,94.09,71.28
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,119.41,92.16
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,155.01,121.39
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,117.43,91.31
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,80.93,61.74
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,77.61,59.39
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,74.2,56.88
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,70.0,53.5
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,63.11,47.75
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,54.69,40.72
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,46.22,33.37
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,34.35,22.82
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,22.47,10.66
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,13.11,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,31.33,17.55
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,66.41,47.72
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,111.87,85.85
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,151.47,118.89
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,193.48,153.25
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,284.74,226.58
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,372.33,295.01
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,355.29,278.94
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,314.2,244.74
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,414.36,320.6
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,503.27,385.18
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,555.34,420.93
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,625.14,468.19
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,611.47,456.12
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,611.65,454.06
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,619.72,457.37
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,625.44,459.04
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,568.03,416.22
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,526.15,384.17
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,561.18,407.99
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,594.2,429.52
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,600.83,433.32
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,605.57,436.03
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,635.07,455.62
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,650.67,465.46
