Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,643.95,460.22
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,634.72,453.29
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,568.31,405.79
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,509.84,363.94
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,501.69,358.35
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,492.08,350.85
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,464.36,330.39
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,435.52,308.76
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,405.08,282.09
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,357.18,239.23
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,307.2,198.7
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,251.21,154.8
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,220.18,142.87
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,230.24,163.88
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,149.68,115.23
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,103.99,79.17
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,129.33,100.1
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,164.97,129.28
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,131.15,102.38
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,96.79,74.75
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,90.32,69.87
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,84.99,65.83
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,77.99,60.29
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,70.86,54.47
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,60.81,45.97
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,50.58,37.04
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,36.62,24.67
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,22.44,10.8
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,11.8,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.39,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.75,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,1.89,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.03,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,4.17,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,5.31,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,179.61,143.34
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,362.5,286.18
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,316.63,247.65
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,260.27,201.56
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,335.53,258.44
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,397.62,303.44
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,439.95,332.8
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,482.12,361.6
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,567.59,420.81
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,636.08,466.52
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,572.65,418.37
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,488.34,356.41
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,548.48,398.97
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,622.69,448.79
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,455.32,330.79
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,279.82,203.73
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,447.85,325.24
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,582.07,416.23
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,582.2,414.89
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,580.41,413.33
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,521.92,372.36
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,463.38,331.47
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,518.77,370.21
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,559.62,396.81
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,561.32,397.44
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,544.5,384.09
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,489.51,343.95
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,438.81,307.91
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,405.42,283.64
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,368.15,256.51
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,329.38,227.62
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,291.96,200.15
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,240.68,160.45
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,190.29,126.06
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,142.11,109.03
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,125.64,96.37
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,123.25,94.99
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,119.83,92.76
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,129.92,101.26
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,138.03,108.17
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,125.46,98.52
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,112.55,88.46
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,97.75,76.63
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,82.56,64.2
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,66.9,51.06
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,50.92,37.34
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,35.6,23.93
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,19.6,8.96
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,10.23,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.76,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.51,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,1.89,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.27,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,3.42,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,4.56,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,65.6,48.22
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,133.73,102.6
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,303.13,237.29
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,471.5,364.1
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,521.71,399.03
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,572.11,434.06
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,521.62,393.86
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,448.29,337.46
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,453.05,339.51
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,439.5,328.16
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,439.27,326.93
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,438.46,325.28
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,407.72,301.53
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,377.54,278.37
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,383.2,282.15
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,388.23,285.36
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,498.4,365.07
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,589.68,428.65
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,665.81,484.68
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,694.97,507.2
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,660.9,481.66
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,624.85,454.69
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,584.69,424.01
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,542.68,391.31
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,498.42,356.39
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,452.41,319.23
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,403.83,279.22
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,354.32,237.89
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,197.31,131.08
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,119.44,87.0
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,105.76,76.86
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,92.33,66.74
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,64.05,47.13
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,34.58,23.07
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,106.94,82.66
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,165.85,130.34
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,142.65,111.85
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,123.09,96.45
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,109.53,85.97
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,95.87,75.19
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,81.81,63.72
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,67.65,51.93
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,53.43,39.93
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,39.08,27.56
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,26.63,16.63
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,13.71,4.74
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,7.08,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,51.43,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,114.74,78.18
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,177.07,134.99
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,248.93,195.9
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,317.82,252.82
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,388.45,309.15
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,447.19,355.02
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,507.94,400.88
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,561.62,439.45
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,615.76,477.17
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,659.7,506.68
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,699.18,532.1
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,735.24,553.4
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,769.15,572.87
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,794.63,588.04
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,817.15,601.21
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,787.65,576.92
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,735.77,536.23
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,717.22,521.36
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,682.76,495.84
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,780.44,564.8
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,834.14,600.52
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,738.38,531.06
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,605.14,434.91
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,617.55,443.03
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,617.72,441.96
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,627.71,449.46
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,633.06,453.4
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,602.75,432.09
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,571.99,410.37
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,537.66,385.81
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,503.67,361.13
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,461.66,330.73
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,422.92,302.6
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,395.58,281.91
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,365.74,258.62
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,330.81,229.36
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,280.5,188.49
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,178.13,122.07
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,115.2,84.09
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,98.86,75.22
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,82.69,62.32
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,86.81,66.03
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,90.75,69.63
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,53.0,38.74
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,13.74,5.97
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,12.2,4.72
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,10.66,3.46
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,8.74,1.84
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,6.83,0.21
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,5.31,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,3.78,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.27,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.75,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.39,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,50.72,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,112.82,76.7
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,174.28,132.66
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,245.08,192.95
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,309.1,247.03
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,385.52,309.33
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,444.7,356.3
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,505.9,403.34
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,559.71,442.55
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,613.91,480.81
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,658.42,511.51
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,701.72,540.63
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,552.92,424.98
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,341.35,259.96
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,453.51,344.66
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,567.43,426.99
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,613.91,458.85
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,659.38,489.76
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,776.22,575.38
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,862.15,636.07
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,760.74,559.72
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,639.25,467.89
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,746.01,548.62
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,812.44,598.64
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,693.28,508.38
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,547.42,398.89
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,541.91,395.48
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,534.73,390.32
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,604.08,443.59
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,633.16,465.91
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,529.0,387.18
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,437.95,319.58
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,400.47,292.35
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,372.72,272.04
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,360.39,261.8
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,350.49,252.57
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,307.72,209.48
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,252.27,153.44
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,212.6,134.33
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,218.39,152.98
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,136.12,104.54
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,86.43,64.87
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,85.0,64.07
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,83.44,63.15
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,80.66,61.1
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,71.73,53.97
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,68.29,51.43
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,64.74,48.76
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,60.55,45.49
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,56.33,42.07
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,49.56,36.35
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,42.74,30.37
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,33.18,21.88
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.17,11.24
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,11.41,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,58.15,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,130.5,88.54
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,198.47,149.86
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,274.81,213.65
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,339.72,267.13
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,409.44,322.34
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,461.23,361.19
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,513.95,399.04
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,574.0,439.7
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,634.87,479.05
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,676.28,506.28
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,719.14,533.37
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,754.11,555.0
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,786.63,574.86
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,812.52,590.55
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,835.38,604.3
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,840.37,605.71
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,852.36,611.91
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,858.59,615.22
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,861.18,616.35
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,857.94,612.61
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,850.96,606.64
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,838.19,597.91
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,821.77,586.95
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,800.62,571.84
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,776.06,553.99
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,676.25,481.39
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,561.41,398.88
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,619.68,441.72
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,639.74,455.53
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,543.51,385.56
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,460.37,326.31
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,473.15,333.64
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,460.63,318.68
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,410.4,278.62
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,359.24,237.16
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,303.5,192.39
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,253.06,152.81
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,199.73,114.21
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,147.21,84.14
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,100.74,75.38
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,92.41,69.0
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,91.07,68.3
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,89.59,67.49
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,87.2,65.8
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,84.67,63.99
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,80.82,61.35
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,76.83,58.53
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,71.09,54.04
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,65.18,49.27
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,54.7,40.58
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.53,33.57
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,34.99,23.41
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,23.4,12.32
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,11.77,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,39.59,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,88.92,59.33
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,156.34,118.21
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,222.98,174.36
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,284.2,225.07
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,350.83,278.52
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,408.21,323.37
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,468.17,368.66
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,519.11,404.85
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,579.08,446.11
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,624.76,476.18
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,669.47,504.56
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,705.46,525.82
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,739.37,544.94
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,768.03,561.02
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,794.07,574.85
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,811.16,581.63
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,825.01,586.12
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,833.82,589.9
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,839.23,591.57
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,830.07,583.89
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,825.8,579.26
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,815.04,571.68
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,800.76,561.91
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,781.03,547.5
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,758.03,530.97
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,729.49,511.84
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,698.55,490.87
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,627.69,440.2
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,555.08,388.9
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,562.27,394.88
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,547.16,383.32
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,502.94,350.23
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,457.46,315.43
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,409.61,278.02
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,361.23,239.46
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,309.57,198.0
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,256.46,156.15
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,205.04,119.54
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,146.37,84.71
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,99.19,74.37
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,97.75,73.51
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,96.43,72.84
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,94.95,72.05
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,91.66,69.65
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,88.12,67.04
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,84.47,64.44
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,80.69,61.68
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,74.44,56.8
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,65.2,49.28
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,56.53,42.12
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,47.76,34.61
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,36.32,24.53
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,24.81,13.52
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,12.51,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,6.84,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,13.71,4.64
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,27.42,16.53
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,42.2,28.99
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,59.65,43.5
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,76.89,57.59
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,129.0,100.28
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,176.16,138.36
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,222.68,175.07
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,285.35,223.55
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,455.35,356.91
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,650.61,501.67
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,601.87,460.1
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,534.53,406.2
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,527.36,398.79
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,499.51,376.43
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,517.55,387.88
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,534.58,398.3
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,434.95,324.1
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,319.81,237.62
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,410.33,304.1
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,511.97,375.66
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,613.9,448.92
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,704.99,512.51
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,618.63,449.94
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,537.09,390.92
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,575.47,418.87
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,602.63,437.77
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,568.54,411.9
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,535.45,387.08
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,506.92,366.13
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,478.47,345.02
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,476.56,341.57
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,452.18,318.99
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,387.39,272.58
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,355.11,252.9
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,325.8,230.55
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,296.03,208.07
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,234.11,155.04
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,164.73,102.23
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,145.91,112.72
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,175.29,136.42
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,143.77,111.85
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,117.75,91.46
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,113.17,88.09
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,108.33,84.46
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,102.45,80.1
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,96.35,75.48
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,87.66,68.45
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,78.7,61.04
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,67.75,51.85
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,55.69,41.43
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,40.57,28.19
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,25.26,14.04
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,12.87,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,34.78,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,77.52,51.55
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,133.14,100.55
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,195.43,153.21
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,265.78,211.29
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,332.06,264.74
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,389.93,310.43
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,450.58,356.86
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,504.54,397.07
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,559.78,437.2
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,613.39,474.37
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,658.71,504.76
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,698.04,530.57
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,735.72,554.75
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,663.88,497.67
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,573.5,427.77
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,498.14,371.0
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,420.64,311.96
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,654.03,483.68
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,832.85,607.92
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,723.35,525.2
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,582.36,421.8
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,582.76,421.3
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,581.64,419.06
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,607.95,436.54
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,621.37,444.95
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,604.34,432.84
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,585.9,419.82
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,536.44,384.79
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,491.02,352.53
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,486.03,348.94
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,472.26,338.67
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,456.52,325.85
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,436.54,309.27
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,406.27,282.36
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,359.37,240.01
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,308.53,198.4
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,257.14,157.41
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,205.84,120.44
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,147.3,85.29
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,101.74,76.26
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,102.79,77.36
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,123.92,94.7
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,149.02,115.31
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,120.63,92.87
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,97.24,74.26
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,91.02,69.63
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,85.72,65.66
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,78.8,60.24
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,71.72,54.55
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,62.32,46.81
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,52.78,38.67
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,39.9,27.38
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,26.73,15.11
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,13.61,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,41.24,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,92.67,62.01
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,162.42,122.85
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,233.62,182.83
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,297.63,236.05
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,367.9,292.64
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,432.85,343.61
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,494.73,390.7
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,551.21,432.54
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,608.53,473.88
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,526.82,407.82
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,403.49,310.4
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,483.94,369.73
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,549.26,416.03
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,554.66,416.63
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,557.14,415.44
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,593.36,439.72
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,628.33,462.6
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,760.83,557.66
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,851.0,618.84
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,849.21,614.99
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,843.75,609.48
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,831.3,600.73
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,815.21,589.71
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,793.98,574.18
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,769.37,555.76
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,739.89,534.77
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,707.86,511.72
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,672.69,485.07
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,635.51,456.57
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,594.97,426.1
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,552.38,393.38
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,506.95,357.77
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,459.92,320.05
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,410.15,279.49
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,359.39,237.52
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,307.06,194.45
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,254.5,152.41
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,193.76,108.01
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,139.8,76.77
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,119.57,90.01
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,166.51,127.27
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,122.31,92.89
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,86.98,65.09
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,78.61,58.58
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,76.92,57.44
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,73.39,54.9
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,69.75,52.22
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,65.41,48.89
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,61.04,45.43
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,54.13,39.78
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,44.82,31.88
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,34.88,23.16
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,24.97,13.76
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,12.55,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,55.12,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,123.23,83.1
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,187.02,140.68
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,265.48,206.31
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,173.86,136.7
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,55.5,40.02
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,290.62,232.46
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,524.15,412.29
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,578.46,449.67
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,630.82,485.33
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,674.57,514.51
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,716.82,541.19
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,644.59,484.41
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,542.98,406.26
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,573.29,427.24
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,602.15,446.25
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,750.38,551.83
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,857.34,622.29
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,864.2,623.94
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,867.34,624.1
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,864.06,620.21
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,857.01,614.06
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,844.56,605.77
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,828.37,595.13
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,804.66,578.71
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,777.55,559.62
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,703.86,504.83
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,621.21,444.4
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,642.5,461.09
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,642.28,460.91
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,600.95,429.86
