Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,841.69,606.72
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,844.93,606.64
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,843.59,604.0
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,838.56,599.11
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,826.54,588.98
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,810.89,576.68
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,747.32,528.86
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,662.29,466.25
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,629.22,442.74
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,596.07,418.91
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,624.05,439.7
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,631.07,444.26
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,591.99,414.85
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,550.89,383.7
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,506.85,349.07
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,460.98,312.46
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,412.5,274.02
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,362.92,234.16
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,311.27,192.69
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,258.85,151.59
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,205.85,113.7
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,144.54,76.71
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,90.93,66.11
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,86.59,62.98
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,85.24,62.14
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,83.74,61.18
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,81.64,59.75
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,73.27,53.34
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,87.64,65.17
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,102.21,77.2
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,90.34,68.05
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,78.08,58.41
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,65.62,48.45
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,52.86,37.94
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,40.0,27.07
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,26.97,15.62
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,13.75,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,7.87,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,15.25,5.31
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,32.88,20.53
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,50.64,35.34
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,76.68,56.75
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,111.58,85.12
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,266.5,210.42
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,434.06,341.06
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,506.31,393.76
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,574.1,441.92
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,620.12,473.42
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,665.26,503.58
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,703.89,527.66
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,740.83,550.0
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,768.7,566.33
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,793.92,580.36
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,806.96,586.31
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,822.51,594.04
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,830.97,596.64
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,835.96,597.05
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,835.22,594.05
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,830.87,588.85
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,819.58,579.31
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,804.73,567.17
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,780.6,548.59
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,753.24,527.96
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,696.73,486.63
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,641.46,446.43
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,604.74,421.33
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,568.3,396.06
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,546.43,380.64
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,517.74,360.14
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,485.61,336.06
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,452.06,310.48
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,414.05,282.56
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,374.84,253.08
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,335.8,221.89
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,292.48,187.6
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,233.63,142.91
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,169.71,99.79
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,123.83,91.3
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,121.51,89.81
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,120.25,89.3
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,118.02,88.05
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,115.06,86.22
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,111.95,84.27
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,106.23,80.21
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,100.29,75.9
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,92.06,69.48
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,84.52,63.5
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,72.47,53.89
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,60.23,43.82
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,44.95,30.88
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,29.59,17.5
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,15.25,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,2.75,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,5.3,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,11.39,3.45
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,17.5,8.62
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,24.78,14.69
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,32.08,20.68
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,51.0,36.0
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,71.26,52.13
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,67.28,48.64
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,63.81,45.59
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,96.26,70.96
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,129.37,96.36
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,233.03,176.29
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,329.27,248.05
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,401.12,300.21
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,456.0,339.14
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,353.53,262.3
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,254.13,187.16
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,273.79,201.33
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,308.32,225.7
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,367.35,267.0
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,424.74,305.69
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,429.67,307.89
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,433.87,309.84
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,475.42,337.19
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,520.72,365.8
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,518.79,365.63
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,515.11,364.51
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,453.44,323.43
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,396.32,284.81
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,423.29,305.14
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,445.14,320.97
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,429.3,309.47
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,411.76,296.48
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,363.85,262.84
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,330.5,239.95
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,309.36,224.68
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,277.04,201.06
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,257.48,188.04
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,229.74,169.46
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,200.45,157.26
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,193.41,152.17
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,169.92,133.8
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,156.12,123.12
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,146.56,115.81
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,136.61,108.1
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,128.06,101.69
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,113.96,90.54
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,100.65,79.69
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,87.05,68.39
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,72.3,56.0
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,57.25,43.08
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,42.16,29.79
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,26.89,16.08
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,13.86,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,30.57,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,95.54,60.56
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,154.9,115.74
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,223.9,174.46
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,199.63,158.12
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,163.27,129.36
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,133.86,105.03
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,102.8,78.66
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,122.14,93.97
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,141.78,109.23
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,211.9,164.86
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,272.59,211.91
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,354.78,274.25
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,422.19,323.9
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,483.33,368.06
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,562.42,423.7
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,584.97,437.26
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,605.83,449.77
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,619.05,457.56
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,630.84,464.33
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,750.09,549.54
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,825.24,600.28
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,814.7,592.14
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,800.57,582.39
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,784.71,569.61
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,754.34,546.39
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,700.55,505.83
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,647.35,465.95
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,627.67,451.14
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,606.14,434.61
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,507.41,364.73
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,423.44,305.19
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,447.74,321.58
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,456.87,324.7
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,414.92,289.72
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,364.32,245.72
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,313.31,205.02
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,269.02,170.45
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,219.55,134.0
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,171.18,104.06
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,121.91,93.19
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,114.6,87.66
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,113.61,87.32
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,112.44,86.84
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,109.35,84.63
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,104.04,80.6
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,98.65,76.63
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,93.06,72.42
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,86.09,66.84
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,78.96,61.0
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,68.59,52.38
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,58.15,43.44
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,43.93,31.08
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,29.58,18.21
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,15.15,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,20.88,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,62.73,37.72
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,108.42,79.56
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,158.62,122.13
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,204.74,160.83
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,253.87,200.98
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,298.64,236.37
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,344.62,271.54
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,354.94,277.46
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,345.26,268.08
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,405.63,311.93
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,451.31,343.69
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,482.17,363.16
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,511.69,381.3
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,490.02,364.13
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,482.79,357.24
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,303.72,226.43
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,109.55,78.88
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,114.43,82.78
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,119.28,86.38
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,353.08,261.26
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,563.81,408.11
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,707.38,511.24
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,796.89,575.52
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,731.89,525.42
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,645.85,462.0
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,548.9,394.3
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,460.38,331.24
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,501.49,361.1
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,530.58,381.38
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,553.82,398.57
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,550.48,394.88
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,476.03,340.02
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,418.14,299.16
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,401.98,282.34
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,362.39,244.25
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,314.08,204.77
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,261.51,163.23
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,222.64,137.19
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,194.1,124.12
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,163.67,126.01
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,192.77,149.38
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,168.58,130.9
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,154.13,120.07
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,145.7,113.96
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,137.0,107.54
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,128.22,100.97
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,113.81,89.64
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,100.93,79.23
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,87.8,68.41
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,73.02,56.12
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,57.95,43.29
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,42.86,30.18
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,27.59,16.6
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,14.22,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,6.69,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.5
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,25.9,15.22
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,39.74,27.03
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,56.25,40.84
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,72.54,54.26
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,67.04,49.6
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,62.71,45.84
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,146.52,113.78
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,229.54,178.95
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,210.09,162.12
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,177.0,134.96
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,326.38,250.56
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,450.78,342.39
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,495.77,373.39
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,557.95,416.13
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,595.31,440.91
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,631.51,464.66
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,611.71,448.67
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,574.29,421.03
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,578.62,422.78
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,581.46,423.3
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,626.1,454.38
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,654.61,474.02
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,606.42,438.54
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,553.19,399.93
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,648.22,471.44
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,695.04,507.31
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,537.71,391.52
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,382.72,276.87
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,484.68,352.37
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,548.15,395.2
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,456.58,327.77
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,390.24,281.27
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,357.1,257.91
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,326.12,235.91
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,302.76,207.55
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,258.35,159.33
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,148.95,92.48
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,125.94,91.97
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,147.12,113.57
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,167.17,129.85
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,128.22,99.18
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,109.64,84.66
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,116.67,90.71
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,128.27,100.52
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,118.83,93.32
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,115.56,91.14
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,100.56,79.12
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,85.27,66.61
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,65.3,49.87
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,47.8,34.93
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,36.17,24.74
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,26.64,15.94
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.37,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,33.36,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,101.3,62.42
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,163.46,121.64
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,235.1,182.48
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,157.13,123.39
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,51.3,36.75
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,271.75,218.01
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,489.43,387.29
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,355.02,279.97
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,193.19,148.81
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,297.8,230.67
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,391.88,301.42
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,466.02,354.8
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,524.75,396.0
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,542.06,405.86
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,557.23,414.33
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,706.39,522.73
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,829.56,606.4
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,762.59,555.74
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,652.25,474.5
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,645.45,468.36
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,636.74,460.36
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,508.13,368.63
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,384.22,278.52
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,384.69,278.52
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,384.58,277.71
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,473.65,341.44
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,546.79,392.2
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,433.88,312.46
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,327.98,236.84
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,464.12,336.81
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,558.63,400.48
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,513.49,363.74
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,466.62,325.58
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,417.1,285.33
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,366.42,243.44
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,311.41,207.22
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,297.97,205.64
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,241.52,156.04
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,164.38,95.62
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,137.82,95.38
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,154.93,118.52
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,131.09,100.18
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,103.44,78.57
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,100.87,76.8
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,98.11,74.85
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,93.93,71.88
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,87.0,66.6
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,80.47,61.55
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,73.79,56.24
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,64.48,48.54
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,55.0,40.46
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,42.48,29.61
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,29.79,18.21
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,15.21,0.0
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,27.35,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,78.7,46.47
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,148.1,108.88
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,217.39,166.51
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,282.48,220.26
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,354.64,278.15
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,420.03,328.95
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,482.33,375.88
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,416.04,323.09
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,309.74,239.04
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,370.53,284.95
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,449.99,342.68
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,490.4,370.36
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,530.23,397.34
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,560.41,416.8
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,589.16,435.06
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,731.4,536.51
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,833.53,605.09
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,841.66,607.69
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,846.24,608.75
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,845.03,606.42
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,840.19,601.85
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,829.19,594.35
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,814.56,584.58
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,795.59,570.85
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,773.15,554.61
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,744.87,534.61
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,713.85,512.46
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,679.54,486.81
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,643.13,459.26
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,603.34,429.62
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,561.45,397.75
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,516.18,362.67
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,469.18,325.41
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,419.67,285.44
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,369.06,243.9
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,316.84,200.99
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,264.12,158.5
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,210.72,118.51
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,157.52,85.51
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,94.95,59.63
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,84.92,62.18
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,113.33,85.05
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,154.29,117.88
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,113.35,85.76
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,73.3,53.94
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,70.3,51.86
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,67.21,49.65
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,63.42,46.81
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,59.64,43.87
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,53.81,39.2
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,47.95,34.28
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,37.21,25.01
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,28.68,17.14
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.44,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,29.04,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,90.63,53.41
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,154.22,113.13
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,226.64,173.72
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,176.48,137.07
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,92.77,69.81
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,128.65,98.71
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,157.66,121.6
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,203.03,157.21
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,249.82,193.29
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,314.21,242.12
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,365.26,279.92
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,571.14,437.12
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,759.84,573.39
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,543.08,410.71
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,246.26,182.58
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,454.06,339.22
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,646.99,476.94
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,766.49,563.51
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,842.78,617.32
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,839.95,612.91
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,833.44,606.56
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,722.31,523.47
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,573.11,412.44
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,526.37,378.29
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,473.32,339.43
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,499.65,358.13
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,515.31,369.01
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,594.1,427.9
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,639.76,461.1
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,533.07,382.31
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,444.23,317.45
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,467.69,333.03
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,467.24,327.44
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,418.93,288.78
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,369.89,248.91
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,318.54,207.9
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,274.32,173.4
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,225.26,137.04
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,177.34,106.85
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,152.89,106.42
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,175.1,134.15
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,143.92,110.13
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,119.07,90.87
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,114.86,87.82
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,110.41,84.55
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,105.19,80.81
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,99.79,76.84
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,91.0,70.01
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,81.91,62.75
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,72.08,54.67
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,60.98,45.25
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,46.31,32.62
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,31.53,19.51
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,16.3,0.26
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,12.22,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,29.15,13.54
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,87.34,62.69
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,141.97,108.12
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,209.25,163.29
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,274.75,216.33
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,216.29,169.76
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,146.67,112.79
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,330.77,259.64
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,521.69,403.91
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,568.94,437.06
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,616.12,470.2
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,657.78,498.12
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,706.76,530.45
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,737.79,549.74
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,766.46,567.27
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,763.72,561.77
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,753.05,551.24
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,760.25,553.82
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,764.2,554.12
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,799.83,579.02
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,829.07,599.14
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,820.74,592.52
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,808.85,583.75
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,788.07,567.86
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,764.04,549.77
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,737.29,530.98
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,707.85,510.08
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,674.2,484.94
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,638.83,458.24
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,600.16,429.63
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,559.97,399.31
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,506.44,359.17
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,466.86,329.37
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,430.37,299.39
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,377.19,255.29
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,327.93,215.43
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,278.5,176.0
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,228.84,139.0
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,180.34,108.2
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,156.47,108.47
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,179.59,136.96
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,145.79,111.05
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,117.8,89.42
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,112.03,85.14
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,106.39,80.93
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,101.6,77.69
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,96.65,74.25
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,88.03,67.54
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,79.12,60.42
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,69.62,52.73
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,60.01,44.65
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,46.15,32.63
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,32.19,20.13
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,16.53,0.38
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,17.52,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,48.96,25.86
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,112.32,81.88
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,174.47,133.92
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,235.19,184.42
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,315.64,249.33
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,213.83,168.86
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,80.26,59.53
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,49.84,34.75
