Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,22.16,12.23
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,334.22,263.14
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,652.56,498.19
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,590.06,446.32
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,507.18,381.37
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,649.85,487.31
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,788.21,585.36
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,739.27,545.28
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,688.46,504.7
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,771.11,563.57
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,837.96,608.84
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,739.63,535.22
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,621.34,447.32
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,666.87,480.25
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,717.0,514.72
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,691.26,495.14
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,659.47,471.98
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,697.4,501.48
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,705.02,509.39
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,671.22,484.6
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,635.52,458.2
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,596.9,429.16
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,556.29,397.99
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,512.27,362.86
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,466.72,325.89
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,418.83,287.11
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,369.9,246.82
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,316.31,203.31
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,266.47,163.37
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,214.17,124.24
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,162.48,91.52
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,110.7,71.05
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,97.82,72.99
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,121.6,92.14
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,156.57,120.14
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,119.13,90.72
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,83.56,62.48
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,80.41,60.31
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,77.14,58.0
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,71.83,53.93
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,66.35,49.62
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,57.22,42.21
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,50.12,36.24
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,39.69,27.17
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,29.23,17.68
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,14.76,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,24.5,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,71.3,38.83
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,143.26,105.0
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,214.82,164.89
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,282.46,221.28
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,364.0,287.3
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,424.6,335.21
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,487.7,383.48
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,546.01,426.84
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,605.61,469.91
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,651.08,501.18
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,692.49,528.73
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,731.81,553.57
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,769.27,576.74
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,797.06,592.76
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,812.18,600.05
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,830.26,609.64
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,845.13,617.07
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,783.84,570.52
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,676.24,490.28
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,695.35,502.49
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,698.97,503.74
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,776.53,560.06
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,823.93,593.34
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,799.49,575.28
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,771.48,554.71
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,742.84,534.45
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,711.61,512.12
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,677.27,486.25
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,641.06,458.69
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,601.68,429.24
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,560.39,397.76
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,515.84,362.56
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,469.89,325.62
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,421.66,287.56
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,372.48,247.91
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,320.34,213.49
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,299.47,205.83
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,270.81,187.11
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,237.45,166.38
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,193.01,136.58
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,171.64,130.02
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,128.17,96.66
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,87.25,64.69
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,110.67,83.87
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,136.73,105.23
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,106.61,81.53
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,78.4,59.02
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,73.81,55.57
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,66.67,49.89
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,59.04,43.63
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,51.34,37.09
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,40.62,27.81
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,29.87,18.08
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,15.23,0.0
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,8.26,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,16.26,4.6
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,46.34,30.87
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,74.69,54.64
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,106.82,81.41
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,150.72,117.28
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,182.81,142.95
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,215.04,168.12
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,276.35,216.2
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,341.08,265.84
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,514.56,398.97
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,679.05,519.75
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,624.58,474.16
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,546.92,412.69
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,687.22,515.44
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,801.52,594.58
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,778.96,574.05
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,735.12,538.54
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,731.11,534.02
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,723.92,527.2
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,793.7,577.19
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,832.89,603.91
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,822.61,596.23
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,808.74,586.55
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,789.8,572.39
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,767.49,555.58
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,740.5,536.07
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,710.8,514.44
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,676.84,488.67
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,640.91,461.14
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,602.04,431.86
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,561.15,400.46
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,516.71,365.87
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,470.64,329.2
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,422.34,289.99
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,372.97,249.25
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,321.58,206.85
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,269.78,164.8
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,228.55,142.01
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,228.9,154.07
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,192.32,136.29
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,180.37,137.9
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,181.01,139.1
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,170.27,131.36
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,120.21,91.94
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,77.07,57.47
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,73.95,55.3
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,70.73,52.98
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,66.5,49.65
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,62.22,46.2
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,55.78,40.92
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,46.97,33.46
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.43,25.19
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,27.92,16.55
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.06,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,23.54,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,68.45,35.07
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,139.7,101.98
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,209.81,160.68
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,275.27,215.21
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,347.86,274.09
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,256.21,202.44
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,123.31,94.38
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,319.23,252.12
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,514.27,400.82
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,602.88,464.63
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,686.76,523.83
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,722.99,546.64
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,761.25,570.49
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,790.08,586.85
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,816.08,601.11
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,835.44,611.07
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,840.85,611.79
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,849.4,614.18
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,854.37,614.23
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,853.5,610.55
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,848.95,604.63
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,838.21,594.85
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,823.79,582.88
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,800.05,565.09
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,772.83,544.58
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,745.35,525.48
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,715.21,504.37
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,681.61,479.67
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,645.95,453.23
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,606.7,425.31
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,565.49,395.23
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,521.47,362.49
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,475.68,327.4
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,427.0,289.22
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,377.3,249.36
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,325.93,207.53
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,269.22,162.49
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,215.53,122.65
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,162.39,88.96
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,109.58,67.59
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,94.21,69.46
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,92.9,68.8
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,84.23,62.27
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,82.82,61.38
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,81.36,60.44
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,78.09,58.16
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,74.7,55.75
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,70.59,52.68
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,66.45,49.48
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,56.97,41.82
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,49.52,35.58
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.05,26.52
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,28.56,17.03
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.41,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,27.55,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,84.84,43.11
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,150.94,109.91
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,223.74,170.72
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,294.48,229.01
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,368.88,288.64
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,428.89,335.04
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,491.35,381.43
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,433.64,335.32
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,335.38,258.27
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,518.12,396.0
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,689.6,516.16
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,727.42,537.19
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,763.2,557.58
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,790.59,571.57
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,815.09,583.47
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,733.22,524.15
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,623.75,444.79
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,758.44,538.42
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,850.04,596.66
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,783.44,547.65
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,677.06,472.48
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,769.26,538.52
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,819.32,573.65
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,796.67,558.48
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,770.62,541.39
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,742.94,523.59
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,712.59,503.56
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,678.65,479.93
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,642.78,454.33
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,603.68,426.23
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,562.62,395.99
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,518.32,362.91
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,472.39,327.54
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,424.22,289.28
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,374.99,249.37
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,324.03,207.81
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,267.18,162.5
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,224.65,143.62
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,234.61,166.11
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,152.24,104.05
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,91.24,67.65
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,89.83,66.94
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,88.26,66.05
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,91.55,68.94
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,101.86,77.52
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,88.68,67.26
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,78.61,59.42
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,67.03,50.08
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,55.36,40.52
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,44.65,31.67
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,33.65,22.42
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,23.66,13.88
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,13.69,5.24
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,6.83,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,27.88,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,85.05,41.47
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,151.08,109.84
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,223.39,170.58
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,293.45,228.34
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,366.5,286.92
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,375.72,294.26
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,384.29,299.94
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,490.39,379.56
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,597.79,456.5
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,643.19,485.21
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,684.76,510.51
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,722.02,532.07
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,757.24,551.83
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,730.4,528.89
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,679.33,489.43
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,769.84,550.08
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,833.94,588.06
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,842.21,592.15
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,846.93,594.8
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,845.86,593.45
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,841.13,589.92
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,830.64,583.42
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,816.51,574.74
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,795.58,561.18
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,771.28,545.17
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,743.99,527.42
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,713.97,507.43
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,679.97,483.25
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,643.97,457.15
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,604.38,428.63
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,562.83,397.92
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,518.69,364.81
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,472.95,329.4
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,424.58,290.92
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,375.14,250.72
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,320.99,207.05
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,270.75,166.8
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,217.87,126.9
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,165.59,92.97
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,113.96,71.12
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,97.26,72.81
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,88.44,65.98
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,87.25,65.26
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,85.21,63.84
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,100.17,76.19
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,63.78,46.95
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,23.66,14.06
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,20.2,11.27
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,16.74,8.43
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,13.3,5.55
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,9.86,2.62
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,6.82,0.0
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,3.78,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,1.89,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,27.93,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,84.58,39.27
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,151.07,109.68
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,223.37,170.53
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,292.94,228.28
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,365.19,286.66
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,425.04,333.47
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,487.37,380.42
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,541.15,418.62
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,595.58,455.88
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,640.92,486.26
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,682.41,512.97
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,719.77,535.73
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,755.09,556.76
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,782.7,573.5
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,807.5,588.35
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,825.77,597.67
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,830.01,597.88
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,838.7,600.85
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,843.87,601.58
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,842.43,598.56
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,837.35,593.38
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,826.93,586.15
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,812.9,576.74
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,794.14,563.2
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,771.98,547.57
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,744.72,528.43
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,714.69,507.21
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,680.6,483.2
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,644.5,457.33
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,605.04,428.38
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,563.55,397.32
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,518.98,363.33
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,472.88,327.35
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,424.63,288.94
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,375.28,248.92
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,323.72,206.84
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,271.35,164.62
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,218.29,124.43
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,165.46,90.24
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,103.61,61.5
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,85.11,62.48
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,83.72,61.73
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,82.19,60.85
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,79.76,59.12
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,77.18,57.27
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,68.22,50.33
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,65.08,48.08
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,61.0,44.88
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,56.85,41.54
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,50.92,36.78
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,44.94,31.78
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,35.91,23.94
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.8,15.62
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.66,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,25.99,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,79.36,34.34
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,145.9,105.57
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,217.34,166.05
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,279.86,218.37
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,355.07,278.98
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,414.83,325.65
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,477.14,372.43
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,531.83,411.14
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,587.24,448.85
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,632.84,478.88
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,677.48,507.29
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,711.9,527.71
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,747.94,548.72
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,776.59,565.97
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,802.5,581.37
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,821.68,591.59
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,837.68,599.81
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,835.02,595.65
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,840.12,596.81
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,839.51,594.33
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,835.26,589.72
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,825.28,582.8
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,811.7,573.74
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,792.99,560.7
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,770.89,545.38
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,743.4,526.5
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,713.2,505.56
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,679.67,482.0
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,644.15,456.59
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,605.32,428.36
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,564.48,398.01
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,520.2,364.44
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,474.38,328.84
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,426.19,290.5
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,376.92,250.57
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,326.07,209.2
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,269.73,164.38
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,216.32,123.91
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,163.4,89.37
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,111.22,67.16
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,92.76,68.52
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,91.74,68.09
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,83.44,61.83
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,82.02,60.93
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,80.56,59.98
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,77.29,57.69
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,73.9,55.27
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,69.48,51.93
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,64.98,48.43
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,55.64,40.77
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,48.17,34.44
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,38.04,25.68
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,27.88,16.45
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.05,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,27.04,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,81.28,32.98
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,149.61,108.34
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,222.83,170.41
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,292.51,228.73
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,364.89,287.84
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,425.15,335.63
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,487.95,383.7
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,542.78,423.42
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,598.33,462.28
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,644.44,493.69
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,686.55,521.18
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,724.36,543.65
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,760.16,564.28
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,788.38,580.36
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,813.78,594.41
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,822.01,596.95
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,837.2,604.27
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,846.04,608.65
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,851.32,610.84
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,850.36,607.82
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,845.73,602.59
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,835.74,595.27
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,822.08,585.7
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,801.59,570.85
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,777.72,553.9
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,750.76,535.07
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,720.99,514.08
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,686.77,488.72
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,650.46,461.55
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,610.83,432.52
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,569.2,401.38
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,524.87,367.64
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,478.87,331.74
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,429.96,292.76
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,379.95,252.16
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,328.32,209.96
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,276.08,167.76
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,222.64,127.16
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,161.46,86.53
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,107.79,63.32
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,87.45,63.86
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,86.16,63.2
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,84.73,62.41
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,82.69,61.01
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,74.27,54.49
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,71.35,52.47
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,68.34,50.34
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,64.34,47.34
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,60.29,44.21
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,53.75,38.97
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,47.14,33.43
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,35.82,23.73
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,26.59,15.3
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.35,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,23.32,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,72.67,26.59
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,141.02,101.85
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,213.32,163.02
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,280.65,219.45
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,362.49,285.89
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,423.34,334.02
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,486.78,382.43
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,543.36,424.27
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,600.92,465.57
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,647.13,497.05
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,689.23,524.54
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,727.4,548.36
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,763.59,570.44
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,791.1,586.3
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,815.74,600.15
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,824.13,603.03
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,839.44,610.74
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,847.84,613.86
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,852.7,614.79
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,850.91,611.48
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,845.46,605.95
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,835.47,598.6
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,821.84,588.99
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,804.25,575.95
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,783.12,560.71
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,754.9,541.32
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,723.84,519.33
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,689.33,494.57
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,652.66,467.83
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,612.53,438.12
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,570.34,406.23
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,524.98,371.37
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,478.05,334.39
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,428.91,294.83
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,378.64,253.57
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,327.25,211.32
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,276.24,169.92
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,234.12,146.39
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,234.25,158.02
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,197.77,139.49
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,194.33,148.2
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,132.32,100.33
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,86.98,64.76
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,78.66,58.32
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,77.04,57.24
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,73.94,55.06
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,70.74,52.77
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,66.51,49.46
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,62.24,46.02
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,55.43,40.45
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,46.27,32.71
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,36.72,24.45
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.2,15.75
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,13.69,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.11,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,9.89,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,24.55,13.51
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,40.06,26.7
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,61.97,44.86
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,83.99,62.94
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,106.4,81.04
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,139.27,107.12
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,317.95,250.28
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,504.38,392.25
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,507.43,390.54
