Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,6.29,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,37.56,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,117.07,80.24
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,188.14,142.32
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,258.52,201.29
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,337.57,265.94
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,407.17,321.07
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,474.98,373.0
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,535.07,417.57
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,596.48,461.75
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,644.34,494.3
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,691.36,525.15
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,731.97,549.28
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,766.98,569.02
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,797.28,586.16
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,824.83,601.23
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,845.66,610.44
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,863.25,617.43
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,872.99,621.89
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,866.65,616.1
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,866.74,613.76
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,863.16,609.14
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,853.3,600.97
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,839.79,590.65
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,822.78,578.52
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,802.2,564.2
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,774.33,546.21
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,743.57,525.2
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,709.14,501.56
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,672.32,475.75
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,631.68,446.66
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,588.96,415.33
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,543.41,380.31
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,496.1,343.16
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,445.84,304.28
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,394.46,263.45
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,341.53,220.31
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,288.12,176.95
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,238.83,144.84
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,217.91,137.92
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,144.73,89.03
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,84.95,61.65
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,83.49,60.87
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,81.89,59.96
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,80.96,59.56
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,73.81,54.18
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,70.5,51.84
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,67.1,49.38
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,63.34,46.46
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,59.6,43.46
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,52.64,37.84
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,45.6,31.93
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,33.81,21.8
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,24.21,12.61
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,12.16,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,5.51,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,23.13,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,94.49,63.56
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,160.62,121.53
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,237.81,185.8
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,312.75,247.37
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,375.42,297.67
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,442.01,349.35
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,507.56,398.39
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,568.06,442.33
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,617.99,477.13
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,667.37,510.67
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,708.47,537.55
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,747.92,562.46
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,779.46,580.97
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,808.47,597.52
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,823.96,604.99
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,842.49,614.59
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,853.22,620.0
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,860.46,623.22
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,861.9,621.71
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,859.67,617.96
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,851.16,610.25
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,838.98,600.33
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,819.24,585.35
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,796.14,567.72
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,769.38,549.18
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,739.75,528.5
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,706.12,503.94
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,670.25,477.5
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,630.36,448.77
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,588.63,418.06
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,517.74,366.19
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,458.65,323.86
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,438.69,305.96
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,398.47,270.02
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,340.85,230.42
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,310.37,214.06
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,274.06,187.64
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,239.31,163.8
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,214.7,151.1
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,192.32,145.95
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,157.26,119.44
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,109.98,82.78
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,117.0,88.73
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,123.34,94.11
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,109.76,83.73
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,96.07,73.13
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,81.7,61.77
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,67.2,50.08
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,52.93,38.41
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,38.52,26.35
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,26.0,15.63
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,12.94,4.13
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,6.69,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.57,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,34.48,19.77
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,69.06,49.5
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,132.15,101.41
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,190.24,149.12
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,263.19,208.38
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,333.73,264.65
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,343.23,270.37
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,331.79,259.74
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,460.8,358.77
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,600.5,461.43
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,647.82,493.57
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,694.77,525.22
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,728.18,545.65
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,767.09,569.54
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,793.14,584.52
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,816.41,597.45
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,830.1,604.05
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,840.53,608.5
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,845.67,609.59
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,847.28,608.42
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,840.23,602.9
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,829.63,595.11
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,812.28,581.57
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,791.6,565.85
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,765.33,547.37
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,736.25,526.84
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,703.07,502.45
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,667.68,476.24
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,627.95,447.43
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,586.65,416.95
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,540.74,381.49
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,504.96,353.33
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,455.31,316.39
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,407.18,280.1
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,362.27,245.0
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,315.95,208.64
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,268.07,179.92
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,242.31,169.53
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,214.74,151.4
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,191.94,145.7
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,178.69,136.2
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,172.41,132.04
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,154.73,118.61
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,136.55,104.65
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,122.58,94.09
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,108.32,83.1
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,93.21,71.21
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,79.44,60.16
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,63.31,46.99
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,47.08,33.42
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,31.44,20.04
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,15.25,5.76
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,7.87,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,7.78,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,65.01,41.55
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,118.1,88.12
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,192.12,149.38
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,265.54,209.68
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,225.85,178.26
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,175.57,136.94
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,275.97,217.12
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,385.93,301.93
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,420.81,326.26
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,454.37,349.3
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,480.28,365.34
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,504.27,379.65
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,653.04,488.15
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,798.02,588.88
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,820.52,600.58
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,840.05,611.0
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,852.45,616.49
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,861.45,619.83
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,854.64,613.15
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,852.48,609.76
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,844.1,603.67
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,832.14,595.21
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,816.95,583.45
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,798.07,569.22
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,615.27,440.14
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,420.52,299.53
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,486.94,346.7
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,538.93,381.86
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,515.18,364.79
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,491.12,347.63
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,506.24,357.97
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,496.32,347.57
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,447.12,308.81
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,397.17,268.75
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,344.4,227.1
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,297.99,190.68
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,247.56,151.96
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,198.27,117.88
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,170.78,112.35
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,179.7,135.91
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,146.54,110.75
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,118.15,89.0
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,123.51,93.61
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,133.11,101.59
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,127.26,97.5
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,116.18,89.13
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,99.73,76.23
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,84.89,64.37
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,71.6,53.48
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,58.13,42.13
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,41.08,27.59
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,23.75,11.79
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,12.59,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,14.71,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,90.64,59.13
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,157.33,118.6
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,243.3,189.82
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,329.56,260.31
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,399.57,316.02
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,468.31,368.96
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,531.79,416.47
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,597.1,463.92
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,646.04,497.81
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,694.23,529.83
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,731.61,552.33
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,771.19,575.99
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,801.43,593.86
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,828.89,609.74
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,849.82,621.38
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,856.02,623.23
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,866.26,627.56
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,872.91,629.58
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,872.74,627.23
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,868.89,622.65
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,859.16,615.44
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,845.75,605.96
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,823.57,589.79
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,797.92,571.49
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,770.85,552.75
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,740.98,531.49
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,707.21,506.23
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,671.24,479.15
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,631.56,450.06
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,589.95,418.98
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,545.1,384.98
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,498.69,348.96
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,450.05,310.41
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,398.55,268.94
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,346.82,226.13
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,290.76,179.91
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,235.63,136.7
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,180.82,98.42
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,125.85,70.37
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,81.12,58.94
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,79.49,58.0
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,77.72,56.92
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,75.34,55.22
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,72.84,53.42
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,64.4,46.92
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,61.39,44.75
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,57.06,41.42
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,52.68,37.96
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,46.54,32.96
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,40.4,27.74
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,31.56,19.99
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,21.38,9.93
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,23.63,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,116.29,76.11
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,192.13,145.16
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,264.74,206.26
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,353.06,278.05
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,417.91,329.55
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,486.01,381.63
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,544.03,423.68
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,603.02,464.97
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,651.33,497.56
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,698.8,528.0
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,734.29,548.62
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,771.28,569.94
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,801.54,587.01
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,829.01,602.06
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,848.81,611.93
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,865.34,619.69
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,863.83,615.83
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,870.47,617.51
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,870.75,615.47
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,867.35,611.27
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,857.65,604.47
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,844.29,595.48
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,829.01,584.45
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,809.93,571.07
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,782.35,553.45
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,751.74,533.1
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,716.88,508.12
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,679.49,480.98
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,638.44,451.56
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,595.18,419.86
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,548.7,385.13
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,500.42,348.06
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,449.67,308.05
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,397.7,266.12
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,344.31,222.71
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,291.08,179.53
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,235.84,136.36
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,180.86,98.0
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,126.31,70.2
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,81.53,58.99
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,80.23,58.32
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,78.83,57.54
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,76.83,56.29
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,74.75,54.96
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,65.85,48.09
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,62.57,45.71
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,58.33,42.37
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,54.05,38.9
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,47.6,33.67
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,41.12,28.18
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,31.54,19.83
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,20.62,9.1
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,10.62,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,26.09,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,122.6,79.31
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,204.61,154.83
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,283.44,220.77
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,368.89,290.03
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,434.65,342.32
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,503.61,395.08
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,564.27,438.96
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,626.14,482.12
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,671.43,512.01
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,718.73,542.46
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,760.3,567.18
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,799.92,590.07
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,829.24,606.43
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,845.53,614.02
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,865.97,624.43
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,883.14,632.64
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,892.5,635.83
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,898.13,636.75
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,898.06,634.15
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,894.18,629.29
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,883.43,621.52
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,868.89,611.49
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,845.74,594.82
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,819.08,576.06
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,791.27,557.86
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,760.48,536.65
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,725.18,510.88
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,687.47,483.18
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,646.5,453.8
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,603.38,422.28
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,556.56,386.6
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,508.07,348.97
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,457.13,309.46
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,405.04,268.16
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,351.09,224.92
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,296.75,181.41
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,241.56,139.24
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,179.14,96.03
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,123.07,67.07
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,85.88,62.07
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,84.41,61.29
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,82.81,60.39
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,80.29,58.61
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,71.65,51.97
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,68.54,49.8
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,65.36,47.52
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,60.83,44.09
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,56.25,40.5
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,49.48,35.04
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,42.69,29.3
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,32.33,20.39
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,20.56,8.8
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,10.62,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,21.18,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,115.2,73.07
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,194.72,147.23
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,269.06,209.8
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,358.9,282.64
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,425.59,335.64
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,495.62,389.13
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,556.24,432.75
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,618.09,475.52
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,667.55,506.8
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,712.57,533.32
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,753.63,556.68
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,792.68,578.05
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,822.98,593.7
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,850.41,607.11
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,870.58,615.52
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,875.87,614.37
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,885.33,615.89
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,891.15,614.97
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,891.44,610.59
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,887.93,603.87
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,877.55,594.4
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,863.43,582.9
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,843.99,568.37
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,821.04,551.93
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,793.2,535.93
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,762.37,517.07
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,727.02,494.15
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,689.28,469.08
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,647.94,441.94
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,604.51,412.44
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,543.1,369.73
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,490.17,333.3
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,455.14,306.45
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,406.32,266.53
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,352.5,224.28
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,298.51,181.74
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,237.21,135.65
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,181.34,97.38
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,126.29,69.16
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,89.7,64.75
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,88.41,64.14
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,87.0,63.4
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,98.72,72.87
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,115.55,86.39
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,105.64,79.03
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,95.18,71.15
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,85.74,63.93
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,73.5,54.25
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,60.77,44.02
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,47.78,33.26
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,34.09,21.59
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,20.27,8.17
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,10.62,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,12.09,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,84.83,51.01
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,151.21,112.09
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,230.21,176.71
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,306.83,238.21
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,371.03,288.09
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,439.4,339.1
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,498.74,381.06
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,569.19,429.01
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,619.48,461.11
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,669.23,491.74
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,710.86,515.28
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,750.82,536.55
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,782.55,553.11
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,811.76,567.86
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,832.6,577.93
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,843.24,581.8
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,854.53,587.71
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,862.36,591.54
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,863.1,591.14
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,860.2,588.64
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,852.31,584.97
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,840.8,579.02
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,824.28,568.72
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,804.17,555.74
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,776.96,538.86
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,746.84,519.7
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,712.39,497.17
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,675.73,472.55
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,635.16,444.66
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,592.74,414.66
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,546.89,381.47
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,500.19,346.63
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,450.9,308.91
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,400.91,269.64
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,349.42,229.82
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,305.43,196.03
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,255.93,158.69
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,207.75,125.51
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,174.96,113.94
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,173.98,130.96
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,155.06,116.97
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,127.43,95.96
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,122.79,92.87
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,122.05,92.84
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,115.87,88.43
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,109.51,83.8
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,96.15,73.19
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,82.21,61.89
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,67.46,49.8
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,52.42,37.18
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,35.48,22.76
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,18.34,6.57
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,9.44,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,8.31,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,72.44,42.23
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,130.69,97.43
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,195.2,151.71
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,266.51,210.48
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,244.75,193.15
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,199.83,156.28
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,182.86,141.91
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,176.7,135.63
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,216.29,165.87
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,256.33,195.7
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,513.16,390.23
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,739.62,548.57
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,672.89,495.3
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,586.44,430.21
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,723.41,527.34
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,851.05,612.1
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,855.75,612.39
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,864.48,616.38
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,683.75,490.23
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,449.86,322.34
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,619.22,443.62
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,760.26,539.92
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,794.17,564.47
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,810.16,577.52
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,760.07,539.51
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,705.7,499.24
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,702.14,499.11
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,684.2,488.04
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,643.38,458.43
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,600.55,426.83
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,554.38,392.25
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,504.13,353.8
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,455.29,315.15
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,403.46,273.44
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,349.4,229.4
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,294.65,184.74
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,239.31,141.52
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,184.49,102.75
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,128.9,72.53
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,89.46,65.83
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,88.21,65.22
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,86.84,64.49
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,77.05,56.86
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,73.81,54.47
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,70.17,51.84
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,66.41,49.07
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,61.29,45.1
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,56.08,40.92
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,48.99,35.09
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,41.84,28.96
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,29.07,17.89
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.34,6.31
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,9.44,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
