Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,19.35,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,106.84,62.37
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,183.7,136.7
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,252.25,193.99
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,328.45,255.51
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,324.52,253.03
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,295.97,230.67
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,436.79,338.26
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,584.82,445.24
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,634.82,478.87
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,684.2,511.93
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,724.31,536.81
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,762.55,560.14
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,794.78,578.83
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,818.59,591.87
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,840.23,603.53
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,858.7,613.14
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,869.3,617.77
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,876.38,620.31
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,878.0,619.5
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,875.92,616.51
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,867.0,610.6
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,854.4,602.49
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,831.14,586.42
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,804.5,567.28
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,777.94,549.6
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,748.53,529.74
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,714.68,505.58
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,678.55,479.52
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,638.47,451.25
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,596.64,421.08
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,551.56,387.88
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,505.08,352.75
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,457.58,316.7
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,420.69,288.79
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,369.74,249.95
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,320.0,211.93
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,268.14,170.56
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,206.76,124.49
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,157.58,97.51
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,123.38,92.45
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,134.71,101.9
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,151.46,115.66
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,122.45,93.06
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,96.6,72.76
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,96.03,72.77
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,95.61,72.84
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,86.82,65.86
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,78.39,59.0
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,64.64,47.67
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,50.67,35.86
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,34.19,21.74
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,17.37,5.11
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,9.05,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.57,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,10.27,0.81
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,19.06,9.43
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,32.31,20.46
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,46.66,32.3
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,62.76,45.34
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,78.72,57.99
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,122.42,92.75
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,180.74,137.95
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,225.87,172.33
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,271.75,206.62
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,226.9,170.97
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,168.89,125.49
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,208.62,155.18
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,266.46,197.32
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,298.03,219.46
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,329.16,241.08
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,264.4,193.55
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,190.27,138.7
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,394.47,288.82
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,566.19,407.85
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,492.33,354.52
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,405.31,292.67
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,445.37,320.78
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,482.81,346.05
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,472.25,338.22
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,461.29,330.38
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,345.75,249.31
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,233.06,168.34
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,293.12,212.07
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,345.44,249.05
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,355.43,255.87
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,362.67,260.68
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,289.02,208.33
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,225.73,163.23
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,235.97,170.59
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,248.13,179.02
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,244.55,175.91
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,237.28,170.41
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,192.68,139.95
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,164.23,126.07
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,156.76,120.87
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,149.14,115.47
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,86.04,65.06
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,13.74,5.79
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,11.81,4.25
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,9.89,2.69
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,7.98,1.09
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,6.07,0.0
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,4.55,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.03,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,1.89,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.75,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.39,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,6.49,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,68.54,35.88
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,126.95,94.33
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,195.31,151.64
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,284.08,223.48
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,160.48,126.45
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,26.7,16.21
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,34.02,22.13
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,41.35,27.92
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,48.71,33.63
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,56.09,39.28
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,95.39,69.98
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,136.49,101.37
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,173.24,128.98
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,210.21,156.18
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,306.4,226.92
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,386.83,283.77
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,481.03,349.95
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,554.15,399.92
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,504.31,362.9
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,437.21,314.69
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,680.11,487.21
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,856.9,603.16
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,766.51,537.2
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,661.65,462.88
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,726.76,510.58
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,760.37,535.29
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,592.71,419.07
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,425.64,301.19
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,477.69,338.5
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,515.45,363.64
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,483.09,340.71
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,448.46,315.92
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,350.62,248.31
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,270.22,193.51
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,291.75,207.4
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,307.3,215.57
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,275.03,189.28
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,242.48,163.67
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,203.22,140.09
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,173.47,132.82
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,134.67,102.99
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,99.04,75.08
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,95.6,72.63
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,91.92,69.92
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,87.43,66.67
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,80.26,61.15
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,73.16,55.43
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,65.9,49.43
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,55.63,40.81
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,45.21,31.8
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,31.35,19.66
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,17.43,3.97
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,9.05,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,85.64,43.5
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,169.34,125.79
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,239.21,184.44
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,317.24,247.58
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,382.78,298.75
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,452.45,350.74
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,519.5,398.27
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,580.93,439.98
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,632.54,474.1
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,683.61,506.95
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,726.04,533.27
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,766.82,558.04
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,799.07,576.44
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,828.74,593.08
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,844.84,600.97
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,864.21,611.11
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,875.75,615.77
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,883.75,618.36
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,885.32,617.09
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,883.19,613.7
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,798.91,555.76
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,693.02,482.49
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,767.7,534.32
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,811.93,564.23
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,785.23,545.56
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,755.64,525.53
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,720.95,502.37
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,684.15,477.41
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,643.62,449.15
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,601.37,419.12
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,458.69,320.4
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,346.23,242.86
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,243.84,172.27
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,147.65,104.01
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,233.69,164.42
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,303.81,210.71
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,273.44,188.92
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,243.16,168.18
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,181.29,120.13
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,119.86,89.53
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,118.4,88.97
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,115.48,87.16
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,111.5,84.35
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,107.35,81.38
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,100.49,76.34
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,93.36,71.0
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,85.04,64.54
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,77.03,58.13
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,62.93,46.42
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,48.59,34.23
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,31.73,19.64
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,14.48,1.48
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,7.47,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,62.7,28.76
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,128.03,94.6
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,196.57,152.33
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,285.61,224.79
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,350.73,276.13
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,420.09,328.62
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,481.98,373.61
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,546.23,418.63
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,598.22,453.87
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,659.46,494.33
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,703.15,522.09
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,745.3,548.36
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,778.95,568.42
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,810.17,586.44
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,832.85,599.1
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,852.46,609.82
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,865.0,617.29
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,874.14,622.72
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,876.47,622.94
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,875.21,620.98
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,775.31,550.55
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,665.57,472.61
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,752.47,535.29
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,808.17,575.03
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,781.29,556.48
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,751.6,536.3
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,718.52,512.47
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,683.01,486.61
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,580.11,412.31
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,485.66,344.22
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,510.84,362.35
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,508.36,357.74
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,459.2,319.93
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,409.43,280.75
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,357.46,238.67
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,300.27,192.65
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,246.56,150.76
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,193.85,113.08
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,123.1,78.75
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,125.52,94.77
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,124.41,94.39
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,144.57,110.97
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,114.94,87.66
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,89.38,67.39
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,85.13,64.34
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,78.38,59.17
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,70.61,52.91
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,62.66,46.34
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,52.92,38.2
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,43.09,29.71
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,29.88,18.13
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,16.63,1.49
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,8.65,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,66.78,28.53
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,137.92,101.9
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,217.84,169.02
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,295.42,233.22
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,199.47,157.36
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,71.49,52.2
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,99.8,74.78
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,128.32,97.04
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,104.43,77.56
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,82.74,59.95
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,153.55,115.21
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,244.54,184.34
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,225.11,168.77
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,223.23,166.7
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,295.12,220.03
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,349.82,259.5
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,334.56,246.83
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,319.54,234.6
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,459.19,336.1
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,576.26,417.94
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,471.66,341.53
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,354.59,256.06
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,618.22,449.49
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,814.57,585.65
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,787.61,565.61
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,757.67,544.56
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,722.78,519.85
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,685.55,493.13
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,601.76,430.86
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,522.77,372.72
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,488.62,348.51
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,452.0,321.61
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,436.68,307.21
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,407.22,279.33
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,355.8,237.59
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,300.77,193.46
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,247.16,151.6
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,194.56,113.92
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,142.99,84.88
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,104.64,78.22
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,103.34,77.64
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,101.9,76.92
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,99.16,75.0
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,94.64,71.64
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,89.12,67.58
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,83.45,63.3
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,75.51,57.05
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,67.4,50.45
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,56.54,41.34
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,45.55,31.84
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,30.4,18.55
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,15.29,0.0
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,7.87,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,1.89,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,3.78,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,6.44,0.0
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,9.1,1.82
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,12.54,4.68
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,15.98,7.52
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,17.91,9.07
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,19.84,10.6
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,19.86,10.56
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,19.88,10.52
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,39.9,26.65
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,60.05,42.7
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,46.16,31.45
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,32.3,20.28
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,47.03,31.89
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,61.84,43.43
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,116.37,86.18
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,172.14,129.14
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,152.67,113.85
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,133.6,98.99
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,150.91,112.25
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,168.01,125.23
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,207.08,154.81
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,245.59,183.57
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,299.75,223.71
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,341.94,254.42
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,321.2,238.86
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,301.09,223.98
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,310.23,230.7
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,318.17,236.4
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,356.29,264.22
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,385.33,284.62
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,390.02,286.48
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,381.49,277.75
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,345.14,249.86
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,317.65,228.58
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,260.08,188.56
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,222.74,164.68
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,202.63,148.89
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,187.21,147.55
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,132.33,103.76
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,87.11,67.12
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,83.48,64.43
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,79.61,61.45
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,75.57,58.31
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,71.41,55.0
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,65.13,49.83
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,58.68,44.37
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,47.86,35.1
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,39.2,27.4
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,27.18,16.42
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,15.15,0.0
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,7.87,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,88.33,32.44
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,180.94,135.93
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,253.68,199.4
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,341.16,272.16
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,409.92,328.05
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,482.38,384.67
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,441.7,350.54
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,377.57,297.79
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,298.38,233.62
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,211.14,162.22
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,231.92,177.56
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,252.56,192.39
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,341.27,259.71
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,450.91,340.07
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,486.9,364.54
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,522.03,388.33
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,579.46,429.66
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,654.9,482.53
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,583.9,429.35
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,531.48,389.31
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,555.02,406.2
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,576.54,421.36
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,564.75,412.55
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,552.12,403.3
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,516.29,377.2
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,473.19,346.01
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,551.45,402.97
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,604.19,440.06
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,466.02,340.28
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,344.09,251.17
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,450.0,329.39
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,514.35,371.76
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,443.48,318.68
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,392.14,282.55
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,353.53,252.84
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,316.19,224.05
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,268.61,179.63
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,199.91,120.22
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,146.84,89.1
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,105.61,80.41
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,104.02,79.57
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,102.26,78.58
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,97.09,74.64
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,91.52,70.35
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,87.0,67.01
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,79.54,61.16
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,70.57,53.91
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,61.35,46.24
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,51.24,37.59
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,41.01,28.58
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,27.4,16.31
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,13.63,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,7.08,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,68.75,20.36
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,156.11,116.38
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,225.71,176.62
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,302.98,240.8
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,219.49,174.58
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,97.73,74.17
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,148.26,115.0
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,190.06,147.87
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,446.86,350.2
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,680.61,521.42
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,621.69,472.42
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,541.38,409.82
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,690.22,517.81
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,833.85,614.8
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,857.5,626.97
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,870.78,633.26
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,883.18,640.07
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,892.02,644.67
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,894.85,644.19
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,893.94,641.47
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,828.44,594.5
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,749.83,537.42
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,799.85,573.8
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,830.47,595.81
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,756.76,541.53
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,679.83,485.72
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,616.13,440.5
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,561.41,401.01
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,549.99,392.97
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,535.46,382.18
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,540.59,385.58
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,519.1,367.73
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,440.53,310.66
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,383.58,271.62
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,356.9,244.93
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,304.76,195.4
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,249.13,151.16
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,194.19,111.2
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,162.33,103.42
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,170.93,131.04
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,154.49,118.75
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,130.57,100.38
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,105.46,80.6
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,77.54,58.25
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,73.7,55.47
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,69.76,52.51
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,63.69,47.69
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,57.48,42.59
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,48.54,35.07
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,37.21,25.28
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,25.07,14.27
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,12.95,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,6.69,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,78.95,19.12
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,160.58,118.92
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,237.24,184.46
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,323.91,255.35
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,391.56,309.54
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,471.69,370.79
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,535.95,418.07
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,601.82,464.89
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,653.82,499.33
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,705.24,531.97
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,747.7,557.91
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,788.46,582.24
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,815.77,596.86
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,845.24,612.82
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,866.58,623.28
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,884.63,631.63
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,895.92,635.7
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,903.59,637.59
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,903.82,634.93
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,886.09,621.21
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,876.99,615.01
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,864.24,606.54
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,843.47,591.9
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,833.29,584.13
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,792.08,557.82
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,761.91,537.77
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,728.08,515.12
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,691.7,490.26
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,651.03,461.83
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,608.38,431.27
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,562.49,397.6
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,514.85,361.62
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,464.35,322.51
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,411.99,280.95
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,357.33,236.98
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,302.99,192.98
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,247.48,149.47
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,192.74,110.0
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,138.76,79.51
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,88.88,65.96
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,114.03,86.47
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,142.47,109.62
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,110.86,84.67
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,82.24,61.85
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,78.29,59.01
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,74.24,55.99
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,66.25,49.62
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,60.0,44.49
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,50.14,36.14
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,40.21,27.45
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,26.57,15.11
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,12.92,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,6.69,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
