Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,6,15,105.0,19.0,2.0,25.5,30.5,83.57,14.34
2017,8,11,6,30,210.0,38.0,2.2,26.0,61.0,172.5,127.29
2017,8,11,6,45,315.5,49.5,2.4,26.5,107.0,251.12,195.25
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,346.46,273.48
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.0,417.32,330.21
2017,8,11,7,30,548.0,79.0,2.7,28.0,257.0,492.13,387.65
2017,8,11,7,45,598.5,83.5,2.8,29.0,312.0,555.72,433.84
2017,8,11,8,0,649.0,88.0,2.9,30.0,367.0,620.86,479.04
2017,8,11,8,15,679.5,93.0,2.95,30.5,420.5,671.84,512.66
2017,8,11,8,30,710.0,98.0,3.0,31.0,474.0,722.08,544.99
2017,8,11,8,45,734.0,101.0,3.05,31.5,525.0,759.61,567.86
2017,8,11,9,0,758.0,104.0,3.1,32.0,576.0,799.04,591.76
2017,8,11,9,15,775.0,107.5,3.1,32.5,623.0,830.51,609.69
2017,8,11,9,30,792.0,111.0,3.1,33.0,670.0,859.15,625.6
2017,8,11,9,45,805.5,113.0,3.1,33.5,712.0,879.86,636.2
2017,8,11,10,0,819.0,115.0,3.1,34.0,754.0,885.19,636.83
2017,8,11,10,15,828.5,117.0,3.0,34.0,790.0,895.13,641.37
2017,8,11,10,30,838.0,119.0,2.9,34.0,826.0,901.45,643.62
2017,8,11,10,45,847.0,119.5,2.85,34.5,855.5,902.16,641.41
2017,8,11,11,0,856.0,120.0,2.8,35.0,885.0,899.11,636.98
2017,8,11,11,15,860.5,121.0,2.75,35.0,906.5,888.69,629.32
2017,8,11,11,30,865.0,122.0,2.7,35.0,928.0,874.56,619.47
2017,8,11,11,45,854.5,132.0,2.7,35.5,938.5,851.57,603.15
2017,8,11,12,0,844.0,142.0,2.7,36.0,949.0,825.19,584.81
2017,8,11,12,15,624.5,280.5,2.65,36.0,879.5,756.94,535.6
2017,8,11,12,30,405.0,419.0,2.6,36.0,810.0,665.5,470.31
2017,8,11,12,45,626.0,280.5,2.6,36.5,883.0,697.98,494.75
2017,8,11,13,0,847.0,142.0,2.6,37.0,956.0,695.95,494.66
2017,8,11,13,15,844.5,141.0,2.55,37.0,945.0,654.45,464.77
2017,8,11,13,30,842.0,140.0,2.5,37.0,934.0,610.92,433.05
2017,8,11,13,45,840.0,137.5,2.5,37.0,916.0,564.76,398.89
2017,8,11,14,0,838.0,135.0,2.5,37.0,898.0,516.8,362.45
2017,8,11,14,15,831.5,133.5,2.45,37.0,871.5,465.87,322.74
2017,8,11,14,30,825.0,132.0,2.4,37.0,845.0,413.93,281.26
2017,8,11,14,45,812.5,132.0,2.4,37.0,811.0,357.39,235.91
2017,8,11,15,0,800.0,132.0,2.4,37.0,777.0,302.49,191.45
2017,8,11,15,15,788.5,129.0,2.4,36.5,737.5,246.26,147.38
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,190.65,107.28
2017,8,11,15,45,763.0,121.5,2.4,36.0,653.5,134.74,75.38
2017,8,11,16,0,749.0,117.0,2.4,36.0,609.0,89.85,66.44
2017,8,11,16,15,728.5,113.0,2.4,35.5,559.5,88.22,65.55
2017,8,11,16,30,708.0,109.0,2.4,35.0,510.0,79.69,59.08
2017,8,11,16,45,683.0,103.0,2.4,35.0,458.0,76.54,56.78
2017,8,11,17,0,658.0,97.0,2.4,35.0,406.0,73.23,54.31
2017,8,11,17,15,620.5,91.0,2.15,34.5,352.5,69.53,51.62
2017,8,11,17,30,583.0,85.0,1.9,34.0,299.0,65.74,48.79
2017,8,11,17,45,533.0,76.5,1.65,33.5,246.0,59.87,44.14
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,53.89,39.23
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,45.55,32.24
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.11,23.24
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,24.84,13.6
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,14.73,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,7.87,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,19.0,2.5,25.5,29.5,79.32,6.59
2017,8,12,6,30,190.0,38.0,2.8,26.0,59.0,163.76,120.4
2017,8,12,6,45,299.0,50.5,3.15,26.5,105.0,244.73,190.54
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,342.04,270.85
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,413.32,328.34
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,488.56,386.56
2017,8,12,7,45,593.5,84.5,3.5,29.0,311.5,555.14,435.28
2017,8,12,8,0,650.0,88.0,3.5,30.0,367.0,623.63,483.0
2017,8,12,8,15,681.0,93.0,3.4,30.5,420.5,675.12,516.71
2017,8,12,8,30,712.0,98.0,3.3,31.0,474.0,725.89,548.98
2017,8,12,8,45,740.5,100.0,3.2,31.5,526.5,766.19,573.14
2017,8,12,9,0,769.0,102.0,3.1,32.0,579.0,808.62,598.27
2017,8,12,9,15,786.0,105.0,3.05,32.5,626.0,839.77,615.59
2017,8,12,9,30,803.0,108.0,3.0,33.0,673.0,868.06,630.86
2017,8,12,9,45,818.0,109.0,2.95,33.5,716.0,877.63,633.77
2017,8,12,10,0,833.0,110.0,2.9,34.0,759.0,895.25,642.13
2017,8,12,10,15,842.5,112.0,2.9,34.0,795.0,905.32,647.25
2017,8,12,10,30,852.0,114.0,2.9,34.0,831.0,911.7,650.18
2017,8,12,10,45,861.0,114.0,2.95,34.5,861.0,911.92,648.33
2017,8,12,11,0,870.0,114.0,3.0,35.0,891.0,908.35,644.23
2017,8,12,11,15,874.5,115.0,3.05,35.5,912.5,897.83,635.85
2017,8,12,11,30,879.0,116.0,3.1,36.0,934.0,883.55,625.24
2017,8,12,11,45,886.5,113.5,3.15,36.5,949.0,865.07,612.07
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,842.95,596.67
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,814.16,577.98
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,782.25,557.26
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.5,745.9,531.61
2017,8,12,13,0,895.0,110.0,3.3,38.0,970.0,706.89,503.3
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.5,664.38,472.92
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,619.61,440.24
2017,8,12,13,45,887.0,108.5,3.3,38.0,928.0,571.62,404.44
2017,8,12,14,0,883.0,108.0,3.3,38.0,909.0,521.86,366.35
2017,8,12,14,15,877.0,106.5,3.25,38.0,882.5,468.94,324.85
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,414.88,281.43
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,359.43,236.35
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,304.16,191.22
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,247.53,146.48
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,191.26,105.77
2017,8,12,15,45,804.5,102.5,3.1,37.0,661.5,126.6,67.73
2017,8,12,16,0,789.0,100.0,3.1,37.0,616.0,80.38,58.7
2017,8,12,16,15,769.5,97.0,3.05,36.5,566.5,78.92,57.91
2017,8,12,16,30,750.0,94.0,3.0,36.0,517.0,77.37,57.0
2017,8,12,16,45,723.0,90.0,3.0,36.0,464.0,74.88,55.22
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,66.78,48.88
2017,8,12,17,15,659.5,80.5,2.75,35.0,356.5,63.08,46.27
2017,8,12,17,30,623.0,75.0,2.5,34.0,302.0,59.3,43.51
2017,8,12,17,45,568.0,68.5,2.25,33.5,248.0,54.49,39.71
2017,8,12,18,0,513.0,62.0,2.0,33.0,194.0,49.67,35.74
2017,8,12,18,15,431.5,52.5,2.15,32.0,144.5,42.28,29.51
2017,8,12,18,30,350.0,43.0,2.3,31.0,95.0,34.89,23.01
2017,8,12,18,45,219.5,29.0,2.45,30.5,57.0,22.19,11.35
2017,8,12,19,0,89.0,15.0,2.6,30.0,19.0,11.8,0.0
2017,8,12,19,15,44.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.5,3.55,25.5,29.0,80.84,0.0
2017,8,13,6,30,200.0,37.0,3.7,26.0,58.0,168.35,123.62
2017,8,13,6,45,325.0,47.0,3.85,26.5,106.0,255.4,199.23
2017,8,13,7,0,450.0,57.0,4.0,27.0,154.0,362.2,287.23
2017,8,13,7,15,514.5,65.0,4.05,27.5,207.0,434.06,345.41
2017,8,13,7,30,579.0,73.0,4.1,28.0,260.0,509.92,404.33
2017,8,13,7,45,636.0,75.5,4.15,28.5,317.0,577.06,454.55
2017,8,13,8,0,693.0,78.0,4.2,29.0,374.0,642.96,500.92
2017,8,13,8,15,723.0,82.0,4.25,29.5,428.0,694.16,535.12
2017,8,13,8,30,753.0,86.0,4.3,30.0,482.0,744.38,567.85
2017,8,13,8,45,779.5,87.5,4.35,30.5,535.0,787.29,594.78
2017,8,13,9,0,806.0,89.0,4.4,31.0,588.0,828.26,619.95
2017,8,13,9,15,822.0,91.5,4.35,31.5,635.5,848.6,630.31
2017,8,13,9,30,838.0,94.0,4.3,32.0,683.0,875.78,645.38
2017,8,13,9,45,851.5,95.0,4.3,32.5,726.0,895.87,655.77
2017,8,13,10,0,865.0,96.0,4.3,33.0,769.0,912.56,663.96
2017,8,13,10,15,874.0,98.0,4.2,33.5,805.5,922.52,667.29
2017,8,13,10,30,883.0,100.0,4.1,34.0,842.0,928.69,668.26
2017,8,13,10,45,891.0,100.5,4.05,34.5,872.0,928.54,665.52
2017,8,13,11,0,899.0,101.0,4.0,35.0,902.0,924.5,660.43
2017,8,13,11,15,903.5,101.5,3.95,35.0,924.0,913.36,652.28
2017,8,13,11,30,908.0,102.0,3.9,35.0,946.0,898.38,641.81
2017,8,13,11,45,900.0,110.0,3.85,35.5,957.0,875.54,625.06
2017,8,13,12,0,892.0,118.0,3.8,36.0,968.0,849.15,606.17
2017,8,13,12,15,893.0,118.5,3.75,36.0,973.5,820.6,587.21
2017,8,13,12,30,894.0,119.0,3.7,36.0,979.0,788.9,566.18
2017,8,13,12,45,894.5,118.0,3.65,36.5,976.5,752.72,539.87
2017,8,13,13,0,895.0,117.0,3.6,37.0,974.0,713.83,511.06
2017,8,13,13,15,892.5,116.5,3.55,37.0,962.5,670.8,479.98
2017,8,13,13,30,890.0,116.0,3.5,37.0,951.0,625.54,446.65
2017,8,13,13,45,885.5,114.5,3.5,37.5,932.0,576.41,409.07
2017,8,13,14,0,881.0,113.0,3.5,38.0,913.0,525.58,369.4
2017,8,13,14,15,875.0,112.0,3.45,38.0,885.5,472.94,328.06
2017,8,13,14,30,869.0,111.0,3.4,38.0,858.0,419.14,284.8
2017,8,13,14,45,857.0,111.0,3.4,38.0,823.0,363.1,239.22
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,307.0,193.38
2017,8,13,15,15,833.0,108.5,3.35,38.0,747.5,249.54,147.69
2017,8,13,15,30,821.0,106.0,3.3,38.0,707.0,192.57,106.27
2017,8,13,15,45,804.5,104.0,3.25,38.0,661.0,128.05,68.41
2017,8,13,16,0,788.0,102.0,3.2,38.0,615.0,81.65,59.46
2017,8,13,16,15,768.0,98.5,3.1,37.5,565.0,79.91,58.44
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,78.05,57.3
2017,8,13,16,45,717.5,91.5,2.95,36.5,461.0,75.86,55.89
2017,8,13,17,0,687.0,88.0,2.9,36.0,407.0,67.95,49.84
2017,8,13,17,15,649.5,82.5,2.6,35.5,352.5,64.3,47.17
2017,8,13,17,30,612.0,77.0,2.3,35.0,298.0,60.59,44.37
2017,8,13,17,45,552.0,70.5,2.05,34.5,243.5,55.79,40.59
2017,8,13,18,0,492.0,64.0,1.8,34.0,189.0,51.02,36.68
2017,8,13,18,15,409.5,54.0,1.95,33.0,140.0,43.33,30.21
2017,8,13,18,30,327.0,44.0,2.1,32.0,91.0,35.63,23.45
2017,8,13,18,45,199.0,29.0,2.25,31.5,53.5,22.09,10.97
2017,8,13,19,0,71.0,14.0,2.4,31.0,16.0,11.02,0.0
2017,8,13,19,15,35.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,15.5,18.0,3.85,25.0,19.5,23.89,0.0
2017,8,14,6,30,31.0,36.0,4.1,25.0,39.0,53.07,35.4
2017,8,14,6,45,79.0,58.5,4.35,25.5,73.5,113.8,86.63
2017,8,14,7,0,127.0,81.0,4.6,26.0,108.0,169.0,133.15
2017,8,14,7,15,162.0,101.5,4.65,26.5,146.5,216.86,172.92
2017,8,14,7,30,197.0,122.0,4.7,27.0,185.0,281.97,225.14
2017,8,14,7,45,361.0,119.5,4.8,27.5,263.0,420.72,335.54
2017,8,14,8,0,525.0,117.0,4.9,28.0,341.0,555.35,438.94
2017,8,14,8,15,615.5,110.0,4.9,28.5,407.5,646.83,505.3
2017,8,14,8,30,706.0,103.0,4.9,29.0,474.0,731.32,563.46
2017,8,14,8,45,739.0,103.5,4.95,29.5,527.5,773.2,590.02
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,818.03,618.43
2017,8,14,9,15,789.0,107.0,5.0,30.5,628.5,849.29,636.75
2017,8,14,9,30,806.0,110.0,5.0,31.0,676.0,877.64,652.97
2017,8,14,9,45,822.5,110.5,5.0,31.5,719.0,887.85,656.79
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,906.34,666.41
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.0,916.37,669.68
2017,8,14,10,30,858.0,115.0,4.8,33.0,834.0,922.67,670.6
2017,8,14,10,45,866.0,115.0,4.75,33.5,863.5,921.85,667.28
2017,8,14,11,0,874.0,115.0,4.7,34.0,893.0,917.23,661.77
2017,8,14,11,15,878.5,116.0,4.55,34.5,914.5,906.53,652.08
2017,8,14,11,30,883.0,117.0,4.4,35.0,936.0,892.05,640.1
2017,8,14,11,45,882.5,119.5,4.3,35.5,949.0,870.84,624.11
2017,8,14,12,0,882.0,122.0,4.2,36.0,962.0,846.15,606.03
2017,8,14,12,15,883.0,122.5,4.1,36.0,967.0,817.74,586.85
2017,8,14,12,30,884.0,123.0,4.0,36.0,972.0,786.21,565.65
2017,8,14,12,45,883.0,123.0,3.9,36.5,969.0,749.92,538.9
2017,8,14,13,0,882.0,123.0,3.8,37.0,966.0,711.03,509.85
2017,8,14,13,15,879.0,122.0,3.7,37.0,954.5,667.67,478.36
2017,8,14,13,30,876.0,121.0,3.6,37.0,943.0,622.2,444.74
2017,8,14,13,45,871.0,120.5,3.5,37.0,923.5,574.01,408.4
2017,8,14,14,0,866.0,120.0,3.4,37.0,904.0,524.19,369.97
2017,8,14,14,15,859.5,118.5,3.3,37.0,877.0,471.6,328.54
2017,8,14,14,30,853.0,117.0,3.2,37.0,850.0,417.95,285.3
2017,8,14,14,45,844.5,115.0,3.15,37.0,816.0,362.47,239.99
2017,8,14,15,0,836.0,113.0,3.1,37.0,782.0,306.62,194.12
2017,8,14,15,15,824.5,110.5,3.05,37.0,742.0,249.67,148.68
2017,8,14,15,30,813.0,108.0,3.0,37.0,702.0,193.17,107.41
2017,8,14,15,45,799.0,105.0,3.0,37.0,656.5,128.72,69.24
2017,8,14,16,0,785.0,102.0,3.0,37.0,611.0,81.63,59.71
2017,8,14,16,15,765.0,98.5,2.95,36.5,561.0,79.89,58.7
2017,8,14,16,30,745.0,95.0,2.9,36.0,511.0,78.03,57.55
2017,8,14,16,45,716.5,91.0,2.9,36.0,457.5,75.53,55.76
2017,8,14,17,0,688.0,87.0,2.9,36.0,404.0,67.35,49.36
2017,8,14,17,15,650.0,81.5,2.65,35.0,349.5,63.67,46.77
2017,8,14,17,30,612.0,76.0,2.4,34.0,295.0,59.92,44.03
2017,8,14,17,45,552.0,69.5,2.2,33.5,241.0,55.1,40.21
2017,8,14,18,0,492.0,63.0,2.0,33.0,187.0,50.3,36.25
2017,8,14,18,15,406.5,53.0,2.25,32.0,137.5,42.57,29.7
2017,8,14,18,30,321.0,43.0,2.5,31.0,88.0,34.83,22.86
2017,8,14,18,45,188.5,28.0,2.8,30.5,51.5,21.32,10.17
2017,8,14,19,0,56.0,13.0,3.1,30.0,15.0,10.23,0.0
2017,8,14,19,15,28.0,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,62.68,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,134.25,96.94
2017,8,15,6,45,260.5,53.5,3.85,26.5,100.5,231.22,179.84
2017,8,15,7,0,377.0,68.0,4.1,27.0,147.0,329.07,261.0
2017,8,15,7,15,246.5,96.0,4.15,27.5,154.0,278.76,221.87
2017,8,15,7,30,116.0,124.0,4.2,28.0,161.0,214.9,169.55
2017,8,15,7,45,385.0,107.5,4.3,28.5,265.0,425.82,338.4
2017,8,15,8,0,654.0,91.0,4.4,29.0,369.0,636.43,497.45
2017,8,15,8,15,686.0,96.0,4.45,29.5,423.5,689.13,532.2
2017,8,15,8,30,718.0,101.0,4.5,30.0,478.0,741.13,566.32
2017,8,15,8,45,500.5,182.0,4.55,30.5,458.0,651.32,496.85
2017,8,15,9,0,283.0,263.0,4.6,31.0,438.0,534.44,405.62
2017,8,15,9,15,552.5,184.5,4.6,31.5,560.0,727.18,547.52
2017,8,15,9,30,822.0,106.0,4.6,32.0,682.0,890.12,657.21
2017,8,15,9,45,838.0,106.5,4.6,32.5,725.5,900.27,660.05
2017,8,15,10,0,854.0,107.0,4.6,33.0,769.0,918.46,669.31
2017,8,15,10,15,863.0,108.5,4.55,33.5,805.0,927.6,672.35
2017,8,15,10,30,872.0,110.0,4.5,34.0,841.0,932.99,673.09
2017,8,15,10,45,879.5,111.0,4.5,34.5,870.5,932.65,670.46
2017,8,15,11,0,887.0,112.0,4.5,35.0,900.0,928.42,665.48
2017,8,15,11,15,891.5,113.0,4.45,35.0,922.0,917.56,657.49
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,902.86,647.16
2017,8,15,11,45,891.5,119.0,4.4,35.5,955.5,880.11,630.6
2017,8,15,12,0,887.0,124.0,4.4,36.0,967.0,853.9,611.92
2017,8,15,12,15,887.5,124.5,4.35,36.0,972.0,824.82,592.5
2017,8,15,12,30,888.0,125.0,4.3,36.0,977.0,792.64,571.03
2017,8,15,12,45,886.5,125.0,4.3,36.5,973.5,755.71,544.17
2017,8,15,13,0,885.0,125.0,4.3,37.0,970.0,716.2,514.92
2017,8,15,13,15,882.0,124.5,4.3,37.0,958.5,672.94,483.64
2017,8,15,13,30,879.0,124.0,4.3,37.0,947.0,627.54,450.15
2017,8,15,13,45,873.5,123.5,4.35,37.5,927.0,578.77,412.66
2017,8,15,14,0,868.0,123.0,4.4,38.0,907.0,528.42,373.16
2017,8,15,14,15,861.0,121.5,4.45,38.0,879.5,475.34,331.49
2017,8,15,14,30,854.0,120.0,4.5,38.0,852.0,421.26,287.96
2017,8,15,14,45,836.5,123.0,4.55,38.0,815.5,365.83,242.78
2017,8,15,15,0,819.0,126.0,4.6,38.0,779.0,306.78,194.86
2017,8,15,15,15,806.5,123.0,4.6,37.5,738.5,248.84,149.01
2017,8,15,15,30,794.0,120.0,4.6,37.0,698.0,191.64,107.3
2017,8,15,15,45,578.5,191.0,4.7,37.0,597.0,157.26,97.02
2017,8,15,16,0,363.0,262.0,4.8,37.0,496.0,162.68,123.66
2017,8,15,16,15,243.0,253.0,4.9,36.5,404.0,156.09,119.15
2017,8,15,16,30,123.0,244.0,5.0,36.0,312.0,155.61,119.47
2017,8,15,16,45,369.0,177.0,5.1,36.0,352.0,115.23,87.71
2017,8,15,17,0,615.0,110.0,5.2,36.0,392.0,81.43,60.81
2017,8,15,17,15,572.5,102.5,5.15,35.0,337.5,77.01,57.71
2017,8,15,17,30,530.0,95.0,5.1,34.0,283.0,72.49,54.41
2017,8,15,17,45,457.5,87.5,5.05,33.5,229.0,64.83,48.27
2017,8,15,18,0,385.0,80.0,5.0,33.0,175.0,59.11,43.53
2017,8,15,18,15,298.5,65.5,4.85,32.5,127.5,48.53,34.51
2017,8,15,18,30,212.0,51.0,4.7,32.0,80.0,37.88,25.15
2017,8,15,18,45,114.5,31.0,4.55,31.5,45.5,23.2,11.09
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,8.65,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,16.5,3.55,26.5,17.5,17.94,0.0
2017,8,16,6,30,12.0,33.0,3.8,27.0,35.0,39.81,24.59
2017,8,16,6,45,45.5,57.0,4.1,27.5,66.5,84.62,62.38
2017,8,16,7,0,79.0,81.0,4.4,28.0,98.0,141.87,109.76
2017,8,16,7,15,115.5,102.0,4.55,28.5,134.5,189.21,148.82
2017,8,16,7,30,152.0,123.0,4.7,29.0,171.0,239.38,189.29
2017,8,16,7,45,216.0,142.0,4.9,29.5,225.5,325.77,257.39
2017,8,16,8,0,280.0,161.0,5.1,30.0,280.0,401.6,315.74
2017,8,16,8,15,234.5,192.5,5.1,30.0,301.5,407.11,317.56
2017,8,16,8,30,189.0,224.0,5.1,30.0,323.0,389.16,301.82
2017,8,16,8,45,246.0,241.0,5.1,30.5,384.0,477.25,367.1
2017,8,16,9,0,303.0,258.0,5.1,31.0,445.0,548.02,417.96
2017,8,16,9,15,385.0,255.0,5.05,31.5,511.5,620.84,469.92
2017,8,16,9,30,467.0,252.0,5.0,32.0,578.0,716.85,536.28
2017,8,16,9,45,618.5,198.0,4.95,32.5,659.0,813.8,603.75
2017,8,16,10,0,770.0,144.0,4.9,33.0,740.0,893.51,654.95
2017,8,16,10,15,781.0,147.0,4.9,33.5,776.0,905.58,659.89
2017,8,16,10,30,792.0,150.0,4.9,34.0,812.0,914.0,662.9
2017,8,16,10,45,805.0,148.5,4.9,34.5,842.5,916.1,661.86
2017,8,16,11,0,818.0,147.0,4.9,35.0,873.0,914.4,658.5
2017,8,16,11,15,636.0,265.5,4.9,35.0,838.5,852.61,614.45
2017,8,16,11,30,454.0,384.0,4.9,35.0,804.0,775.32,557.46
2017,8,16,11,45,648.5,265.5,4.9,35.5,875.5,824.28,593.66
2017,8,16,12,0,843.0,147.0,4.9,36.0,947.0,837.9,603.83
2017,8,16,12,15,844.5,147.0,4.9,36.0,952.5,809.96,584.95
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,779.05,563.95
2017,8,16,12,45,848.0,145.0,4.9,36.0,956.0,744.25,539.24
2017,8,16,13,0,850.0,143.0,4.9,36.0,954.0,706.82,512.29
2017,8,16,13,15,847.5,142.5,4.9,36.0,942.5,665.01,481.71
2017,8,16,13,30,845.0,142.0,4.9,36.0,931.0,621.14,448.99
2017,8,16,13,45,842.5,139.0,4.95,36.5,912.0,573.64,412.17
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,524.41,373.24
2017,8,16,14,15,833.5,134.5,5.0,37.0,866.0,472.79,332.28
2017,8,16,14,30,827.0,133.0,5.0,37.0,839.0,420.17,289.54
2017,8,16,14,45,819.0,130.0,5.0,37.0,805.5,362.66,242.49
2017,8,16,15,0,811.0,127.0,5.0,37.0,772.0,306.07,195.79
2017,8,16,15,15,798.0,124.5,5.0,36.5,731.5,248.73,150.12
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,192.2,108.62
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,136.22,76.14
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,90.24,66.94
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,88.55,65.99
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,79.92,59.41
2017,8,16,16,45,403.5,149.5,5.1,35.0,367.5,99.81,75.74
2017,8,16,17,0,104.0,190.0,5.1,35.0,237.0,125.66,96.9
2017,8,16,17,15,327.5,139.0,5.0,34.5,259.5,97.17,74.28
2017,8,16,17,30,551.0,88.0,4.9,34.0,282.0,67.76,50.51
2017,8,16,17,45,489.0,79.5,4.8,33.5,228.5,61.89,45.84
2017,8,16,18,0,427.0,71.0,4.7,33.0,175.0,53.49,38.87
2017,8,16,18,15,337.5,58.5,4.55,32.5,127.0,44.03,30.78
2017,8,16,18,30,248.0,46.0,4.4,32.0,79.0,34.58,22.42
2017,8,16,18,45,135.0,28.0,4.25,31.5,45.0,21.1,9.13
2017,8,16,19,0,22.0,10.0,4.1,31.0,11.0,7.87,0.0
2017,8,16,19,15,11.0,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,46.0,19.5,2.6,26.0,24.0,51.57,0.0
2017,8,17,6,30,92.0,39.0,2.8,26.0,48.0,110.47,77.95
2017,8,17,6,45,201.5,55.5,3.0,26.5,92.5,190.83,147.66
2017,8,17,7,0,311.0,72.0,3.2,27.0,137.0,296.97,234.89
2017,8,17,7,15,303.0,91.0,3.35,27.0,170.0,326.82,260.23
2017,8,17,7,30,295.0,110.0,3.5,27.0,203.0,338.29,270.22
2017,8,17,7,45,284.0,135.5,3.65,27.5,240.0,369.06,293.2
2017,8,17,8,0,273.0,161.0,3.8,28.0,277.0,397.45,313.42
2017,8,17,8,15,343.0,172.5,3.85,28.5,338.5,472.85,370.15
2017,8,17,8,30,413.0,184.0,3.9,29.0,400.0,572.02,442.08
2017,8,17,8,45,395.0,212.0,4.0,29.5,436.0,595.3,455.68
2017,8,17,9,0,377.0,240.0,4.1,30.0,472.0,595.37,453.18
2017,8,17,9,15,417.0,247.5,4.1,30.5,523.0,664.26,500.26
2017,8,17,9,30,457.0,255.0,4.1,31.0,574.0,712.4,531.89
2017,8,17,9,45,632.0,189.5,4.15,31.5,660.5,819.93,607.52
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,909.51,664.88
2017,8,17,10,15,817.5,126.0,4.15,32.0,783.5,920.33,669.91
2017,8,17,10,30,828.0,128.0,4.1,32.0,820.0,913.94,664.22
2017,8,17,10,45,838.0,128.0,4.1,32.5,850.0,914.8,662.5
2017,8,17,11,0,848.0,128.0,4.1,33.0,880.0,911.92,658.41
2017,8,17,11,15,853.0,129.5,4.05,33.5,901.5,902.04,649.67
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,888.43,638.69
2017,8,17,11,45,850.5,139.0,4.0,34.5,934.0,865.79,622.19
2017,8,17,12,0,843.0,147.0,4.0,35.0,945.0,839.78,603.65
2017,8,17,12,15,844.0,147.5,3.9,35.0,950.5,811.76,584.67
2017,8,17,12,30,845.0,148.0,3.8,35.0,956.0,780.78,563.44
2017,8,17,12,45,845.5,147.0,3.75,35.5,953.5,745.55,537.37
2017,8,17,13,0,846.0,146.0,3.7,36.0,951.0,707.78,509.27
2017,8,17,13,15,843.0,145.5,3.6,36.0,939.5,665.67,478.61
2017,8,17,13,30,840.0,145.0,3.5,36.0,928.0,621.55,445.92
2017,8,17,13,45,836.5,143.0,3.45,36.0,909.0,574.28,410.39
2017,8,17,14,0,833.0,141.0,3.4,36.0,890.0,525.36,372.73
2017,8,17,14,15,664.0,233.5,3.3,36.0,819.0,467.03,328.39
2017,8,17,14,30,495.0,326.0,3.2,36.0,748.0,419.53,293.05
2017,8,17,14,45,468.0,317.5,3.15,36.5,703.5,368.24,253.49
2017,8,17,15,0,441.0,309.0,3.1,37.0,659.0,319.72,216.12
2017,8,17,15,15,599.5,222.5,3.0,36.5,671.0,265.6,169.26
2017,8,17,15,30,758.0,136.0,2.9,36.0,683.0,197.99,113.55
2017,8,17,15,45,741.0,132.0,2.85,36.0,637.5,142.7,81.45
2017,8,17,16,0,724.0,128.0,2.8,36.0,592.0,89.07,65.92
2017,8,17,16,15,701.0,123.5,2.65,35.5,542.0,87.45,65.03
2017,8,17,16,30,678.0,119.0,2.5,35.0,492.0,85.71,64.01
2017,8,17,16,45,632.0,115.0,2.4,35.0,434.0,83.7,62.63
2017,8,17,17,0,586.0,111.0,2.3,35.0,376.0,81.75,61.29
2017,8,17,17,15,557.0,102.0,2.0,34.0,326.5,76.58,57.55
2017,8,17,17,30,528.0,93.0,1.7,33.0,277.0,71.17,53.5
2017,8,17,17,45,466.0,83.5,1.45,32.5,224.5,62.31,46.34
2017,8,17,18,0,404.0,74.0,1.2,32.0,172.0,55.28,40.49
2017,8,17,18,15,313.5,60.5,1.3,31.5,124.0,45.21,31.87
2017,8,17,18,30,223.0,47.0,1.4,31.0,76.0,35.13,22.92
2017,8,17,18,45,117.5,28.0,1.55,30.5,42.5,21.08,8.61
2017,8,17,19,0,12.0,9.0,1.7,30.0,9.0,7.08,0.0
2017,8,17,19,15,6.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.3,25.5,26.0,75.36,0.0
2017,8,18,6,30,180.0,35.0,2.5,26.0,52.0,161.11,115.13
2017,8,18,6,45,288.5,48.5,2.75,26.5,98.0,243.79,189.14
2017,8,18,7,0,397.0,62.0,3.0,27.0,144.0,337.96,267.3
2017,8,18,7,15,466.0,72.0,3.1,27.5,197.0,418.33,331.96
2017,8,18,7,30,535.0,82.0,3.2,28.0,250.0,498.74,394.18
2017,8,18,7,45,592.5,86.0,3.3,28.5,306.5,567.68,445.54
2017,8,18,8,0,650.0,90.0,3.4,29.0,363.0,638.49,495.72
2017,8,18,8,15,682.5,95.0,3.35,29.5,417.5,691.7,530.74
2017,8,18,8,30,715.0,100.0,3.3,30.0,472.0,744.23,564.33
2017,8,18,8,45,746.5,101.0,3.3,30.5,525.5,785.9,589.8
2017,8,18,9,0,778.0,102.0,3.3,31.0,579.0,830.35,616.75
2017,8,18,9,15,795.0,105.5,3.25,31.5,627.0,862.37,634.58
2017,8,18,9,30,812.0,109.0,3.2,32.0,675.0,891.43,650.31
2017,8,18,9,45,828.5,109.5,3.2,32.5,718.0,901.53,653.8
2017,8,18,10,0,845.0,110.0,3.2,33.0,761.0,920.05,663.03
2017,8,18,10,15,854.5,112.0,3.1,33.5,797.5,930.01,666.01
2017,8,18,10,30,864.0,114.0,3.0,34.0,834.0,936.21,666.7
2017,8,18,10,45,872.0,114.5,2.95,34.5,864.0,935.69,663.61
2017,8,18,11,0,880.0,115.0,2.9,35.0,894.0,931.31,658.26
2017,8,18,11,15,884.5,116.5,2.8,35.0,915.5,920.78,650.18
2017,8,18,11,30,889.0,118.0,2.7,35.0,937.0,906.4,639.83
2017,8,18,11,45,885.0,123.0,2.65,35.5,949.0,883.91,623.54
2017,8,18,12,0,881.0,128.0,2.6,36.0,961.0,857.96,605.23
2017,8,18,12,15,882.0,128.5,2.55,36.0,966.5,829.15,586.45
2017,8,18,12,30,883.0,129.0,2.5,36.0,972.0,797.23,565.66
2017,8,18,12,45,881.5,129.0,2.45,36.5,968.5,760.14,539.26
2017,8,18,13,0,880.0,129.0,2.4,37.0,965.0,720.47,510.49
2017,8,18,13,15,877.5,128.0,2.35,37.0,953.5,677.0,479.76
2017,8,18,13,30,875.0,127.0,2.3,37.0,942.0,631.37,446.85
2017,8,18,13,45,869.5,126.5,2.25,37.5,922.0,582.41,409.94
2017,8,18,14,0,864.0,126.0,2.2,38.0,902.0,531.89,371.1
2017,8,18,14,15,857.5,124.5,2.15,38.0,874.5,478.87,330.27
2017,8,18,14,30,851.0,123.0,2.1,38.0,847.0,424.81,287.56
2017,8,18,14,45,840.5,121.5,2.1,38.0,812.0,368.59,242.54
2017,8,18,15,0,830.0,120.0,2.1,38.0,777.0,312.22,197.02
2017,8,18,15,15,818.0,117.5,2.1,37.5,736.0,249.48,148.19
2017,8,18,15,30,806.0,115.0,2.1,37.0,695.0,191.73,106.33
2017,8,18,15,45,789.0,112.5,2.1,37.0,648.5,134.47,73.36
2017,8,18,16,0,772.0,110.0,2.1,37.0,602.0,86.62,63.66
2017,8,18,16,15,750.5,106.0,2.1,36.5,551.5,84.71,62.55
2017,8,18,16,30,729.0,102.0,2.1,36.0,501.0,82.68,61.3
2017,8,18,16,45,700.0,97.0,2.15,36.0,447.0,73.48,54.13
2017,8,18,17,0,671.0,92.0,2.2,36.0,393.0,70.55,51.98
2017,8,18,17,15,630.5,86.0,1.95,35.0,338.0,66.64,49.21
2017,8,18,17,30,590.0,80.0,1.7,34.0,283.0,62.66,46.29
2017,8,18,17,45,533.0,71.5,1.45,33.5,229.5,56.55,41.39
2017,8,18,18,0,476.0,63.0,1.2,33.0,176.0,50.36,36.24
2017,8,18,18,15,385.0,52.0,1.2,32.0,127.0,41.84,28.98
2017,8,18,18,30,294.0,41.0,1.2,31.0,78.0,31.28,19.74
2017,8,18,18,45,147.0,20.5,1.3,30.5,39.0,15.69,4.41
2017,8,18,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,56.54,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,165.88,117.82
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,254.38,197.18
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,361.92,285.56
2017,8,19,7,15,502.5,66.0,2.6,27.5,199.5,437.47,346.09
2017,8,19,7,30,570.0,75.0,2.6,28.0,253.0,517.27,407.15
2017,8,19,7,45,629.5,77.5,2.65,28.5,310.5,586.99,458.25
2017,8,19,8,0,689.0,80.0,2.7,29.0,368.0,658.73,507.76
2017,8,19,8,15,719.5,84.5,2.65,29.5,423.0,707.44,538.84
2017,8,19,8,30,750.0,89.0,2.6,30.0,478.0,759.01,571.1
2017,8,19,8,45,776.0,91.5,2.6,31.0,530.5,802.95,596.38
2017,8,19,9,0,802.0,94.0,2.6,32.0,583.0,844.86,619.72
2017,8,19,9,15,818.5,96.5,2.5,32.5,631.0,875.75,635.86
2017,8,19,9,30,835.0,99.0,2.4,33.0,679.0,892.48,642.64
2017,8,19,9,45,848.5,100.5,2.3,33.5,722.5,912.94,651.89
2017,8,19,10,0,862.0,102.0,2.2,34.0,766.0,929.96,658.82
2017,8,19,10,15,871.0,104.0,2.1,34.5,802.5,939.62,661.12
2017,8,19,10,30,880.0,106.0,2.0,35.0,839.0,945.46,661.15
2017,8,19,10,45,887.0,107.0,1.95,35.5,868.5,944.52,657.64
2017,8,19,11,0,894.0,108.0,1.9,36.0,898.0,939.65,651.92
2017,8,19,11,15,898.5,109.0,1.9,36.0,919.5,928.56,644.43
2017,8,19,11,30,903.0,110.0,1.9,36.0,941.0,913.6,634.73
2017,8,19,11,45,910.0,107.5,1.9,36.5,956.0,893.84,620.88
2017,8,19,12,0,917.0,105.0,1.9,37.0,971.0,870.36,604.87
2017,8,19,12,15,917.5,105.0,1.95,37.0,976.0,840.1,586.38
2017,8,19,12,30,918.0,105.0,2.0,37.0,981.0,806.62,565.78
2017,8,19,12,45,917.5,104.5,2.1,37.5,977.5,768.94,541.19
2017,8,19,13,0,917.0,104.0,2.2,38.0,974.0,728.47,513.09
2017,8,19,13,15,914.5,103.5,2.25,38.0,962.0,684.05,482.46
2017,8,19,13,30,912.0,103.0,2.3,38.0,950.0,637.31,449.39
2017,8,19,13,45,908.0,102.0,2.4,38.5,930.0,587.22,412.33
2017,8,19,14,0,904.0,101.0,2.5,39.0,910.0,535.32,372.91
2017,8,19,14,15,898.0,100.0,2.55,39.0,882.5,480.9,331.15
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,425.31,287.23
2017,8,19,14,45,872.5,103.5,2.65,39.0,817.5,368.03,241.31
2017,8,19,15,0,853.0,108.0,2.7,39.0,780.0,311.41,195.57
2017,8,19,15,15,841.0,106.0,2.75,38.5,739.0,253.17,149.8
2017,8,19,15,30,829.0,104.0,2.8,38.0,698.0,195.43,107.92
2017,8,19,15,45,813.5,101.0,2.85,38.0,651.5,129.51,68.63
2017,8,19,16,0,798.0,98.0,2.9,38.0,605.0,79.78,58.04
2017,8,19,16,15,777.5,94.5,2.9,37.5,554.0,77.87,56.89
2017,8,19,16,30,757.0,91.0,2.9,37.0,503.0,75.86,55.62
2017,8,19,16,45,728.5,86.5,2.95,37.0,449.0,72.87,53.44
2017,8,19,17,0,700.0,82.0,3.0,37.0,395.0,69.78,51.16
2017,8,19,17,15,661.0,77.0,2.7,36.0,339.5,60.96,44.39
2017,8,19,17,30,622.0,72.0,2.4,35.0,284.0,57.41,41.8
2017,8,19,17,45,563.0,65.0,2.15,34.5,230.0,52.12,37.56
2017,8,19,18,0,504.0,58.0,1.9,34.0,176.0,46.82,33.14
2017,8,19,18,15,413.0,47.5,1.9,33.0,126.5,38.5,26.07
2017,8,19,18,30,322.0,37.0,1.9,32.0,77.0,30.18,18.67
2017,8,19,18,45,161.0,18.5,1.95,31.5,38.5,14.87,3.14
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.5,16.0,1.7,24.5,26.0,61.73,0.0
2017,8,20,6,30,215.0,32.0,1.9,25.0,52.0,176.8,125.34
2017,8,20,6,45,331.0,43.5,2.1,25.5,99.0,267.55,207.89
2017,8,20,7,0,447.0,55.0,2.3,26.0,146.0,368.67,291.52
2017,8,20,7,15,513.5,63.5,2.3,26.5,199.0,443.61,351.67
2017,8,20,7,30,580.0,72.0,2.3,27.0,252.0,522.71,412.18
2017,8,20,7,45,634.5,75.5,2.35,28.0,309.0,590.34,460.5
2017,8,20,8,0,689.0,79.0,2.4,29.0,366.0,659.71,507.14
2017,8,20,8,15,719.5,83.5,2.35,29.5,421.0,708.53,538.08
2017,8,20,8,30,750.0,88.0,2.3,30.0,476.0,760.17,570.13
2017,8,20,8,45,776.5,90.0,2.3,31.0,528.5,803.99,595.13
2017,8,20,9,0,803.0,92.0,2.3,32.0,581.0,845.8,618.21
2017,8,20,9,15,819.0,95.0,2.25,32.5,629.0,876.86,634.64
2017,8,20,9,30,835.0,98.0,2.2,33.0,677.0,893.74,641.8
2017,8,20,9,45,848.0,99.5,2.15,33.5,720.0,913.73,651.07
2017,8,20,10,0,861.0,101.0,2.1,34.0,763.0,930.27,658.1
2017,8,20,10,15,870.0,103.0,2.15,34.5,799.5,939.92,661.85
2017,8,20,10,30,879.0,105.0,2.2,35.0,836.0,945.74,663.39
2017,8,20,10,45,886.0,106.0,2.25,35.5,865.5,944.78,660.86
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,939.9,656.09
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,928.79,648.95
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,913.8,639.53
2017,8,20,11,45,894.0,117.0,2.45,36.5,949.0,890.35,623.57
2017,8,20,12,0,886.0,125.0,2.5,37.0,960.0,863.38,605.51
2017,8,20,12,15,887.0,125.5,2.55,37.0,965.5,834.35,587.39
2017,8,20,12,30,888.0,126.0,2.6,37.0,971.0,802.16,567.18
2017,8,20,12,45,888.0,125.5,2.65,37.5,968.0,765.47,541.9
2017,8,20,13,0,888.0,125.0,2.7,38.0,965.0,726.08,513.86
2017,8,20,13,15,885.5,124.0,2.75,38.0,953.5,682.1,483.24
2017,8,20,13,30,883.0,123.0,2.8,38.0,942.0,635.93,450.3
2017,8,20,13,45,879.0,122.0,2.85,38.0,922.0,586.89,414.41
2017,8,20,14,0,875.0,121.0,2.9,38.0,902.0,536.11,376.19
2017,8,20,14,15,868.5,119.5,2.9,38.0,874.5,482.33,334.56
2017,8,20,14,30,862.0,118.0,2.9,38.0,847.0,427.48,290.97
2017,8,20,14,45,851.5,116.5,2.95,38.0,811.5,370.47,244.98
2017,8,20,15,0,841.0,115.0,3.0,38.0,776.0,313.3,198.45
2017,8,20,15,15,829.0,113.0,3.0,38.0,735.0,255.59,152.5
2017,8,20,15,30,817.0,111.0,3.0,38.0,694.0,191.68,105.67
2017,8,20,15,45,800.5,107.5,3.05,38.0,647.0,132.98,71.57
2017,8,20,16,0,784.0,104.0,3.1,38.0,600.0,83.27,60.82
2017,8,20,16,15,762.5,100.5,3.1,37.5,549.0,81.51,59.81
2017,8,20,16,30,741.0,97.0,3.1,37.0,498.0,79.65,58.68
2017,8,20,16,45,711.0,92.5,3.15,36.5,444.0,70.92,52.01
2017,8,20,17,0,681.0,88.0,3.2,36.0,390.0,68.16,50.1
2017,8,20,17,15,640.0,82.0,2.9,35.5,334.5,64.11,47.08
2017,8,20,17,30,599.0,76.0,2.6,35.0,279.0,60.0,43.94
2017,8,20,17,45,537.0,68.5,2.3,34.5,224.5,54.46,39.49
2017,8,20,18,0,475.0,61.0,2.0,34.0,170.0,48.92,34.85
2017,8,20,18,15,383.0,49.5,2.0,33.0,121.5,39.94,27.22
2017,8,20,18,30,291.0,38.0,2.0,32.0,73.0,30.91,19.17
2017,8,20,18,45,145.5,19.0,2.05,31.5,36.5,14.56,2.06
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
