Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,53.48,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,152.54,87.64
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,248.17,195.31
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,352.31,284.76
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,433.42,352.11
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,519.15,419.73
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,585.29,467.83
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,652.52,513.93
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,709.5,552.12
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,765.87,588.75
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,809.46,614.32
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,850.92,637.87
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,878.88,653.16
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,910.29,670.71
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,931.34,681.28
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,948.84,689.62
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,959.57,694.62
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,966.49,697.34
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,966.17,694.63
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,961.9,689.62
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,859.82,619.79
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,728.98,527.23
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,820.5,593.03
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,875.75,631.64
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,846.44,610.8
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,814.08,588.03
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,777.16,561.3
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,737.52,532.47
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,584.64,423.3
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,441.37,319.77
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,513.66,372.58
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,545.2,391.61
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,447.15,320.0
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,374.9,269.5
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,317.44,228.64
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,272.87,197.61
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,247.24,178.03
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,224.14,160.55
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,197.66,139.98
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,156.24,121.23
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,121.81,94.33
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,89.88,68.92
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,85.27,65.44
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,80.45,61.69
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,74.45,57.02
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,65.45,49.68
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,56.03,41.77
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,46.49,33.47
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,33.49,22.0
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,20.41,8.3
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,10.62,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,34.55,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,98.28,51.72
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,201.34,156.49
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,292.88,234.72
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,370.67,298.89
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,453.89,364.29
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,522.78,415.68
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,594.03,466.42
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,660.35,509.22
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,719.25,544.23
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,767.63,570.8
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,814.31,595.04
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,851.26,614.63
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,885.57,632.22
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,909.65,643.99
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,930.44,653.8
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,943.65,661.23
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,953.22,666.65
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,955.12,666.2
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,943.26,657.58
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,933.44,651.0
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,919.86,642.22
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,901.24,630.46
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,879.03,616.61
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,849.2,597.03
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,816.34,575.0
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,780.1,550.15
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,741.06,523.12
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,696.28,492.79
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,649.61,460.43
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,599.86,425.48
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,548.53,388.18
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,493.95,347.26
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,438.87,304.59
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,381.84,259.36
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,320.58,210.4
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,262.2,164.42
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,205.19,122.33
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,147.99,87.55
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,98.68,75.26
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,96.32,73.85
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,93.83,72.24
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,89.02,68.56
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,83.99,64.66
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,74.6,57.29
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,67.26,51.43
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,57.24,42.95
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,47.06,34.06
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,33.41,21.99
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,19.63,6.98
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,10.23,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,36.19,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,113.77,56.93
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,208.3,161.84
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,303.35,243.3
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,381.7,308.04
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,465.7,374.0
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,534.19,424.29
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,613.66,479.71
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,672.68,518.63
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,731.26,555.98
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,777.81,583.21
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,822.55,608.56
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,857.7,627.72
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,890.16,644.87
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,913.02,656.25
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,932.52,665.58
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,944.75,671.1
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,944.18,668.76
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,944.26,666.48
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,940.53,661.96
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,930.69,655.18
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,917.11,646.24
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,894.42,630.47
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,868.49,612.85
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,839.94,594.32
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,808.37,573.46
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,770.56,548.68
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,730.45,521.86
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,686.4,491.42
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,640.58,459.02
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,593.26,424.94
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,541.82,386.96
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,487.27,345.42
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,432.42,302.44
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,376.65,258.29
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,323.2,215.54
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,267.61,171.91
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,213.85,132.34
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,160.55,99.8
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,115.2,88.65
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,110.2,85.17
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,105.72,82.0
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,99.35,77.07
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,92.75,71.9
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,83.81,64.96
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,74.62,57.59
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,62.36,47.22
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,49.81,36.3
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,33.71,22.08
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,17.4,4.43
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,9.05,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,20.08,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,62.14,26.24
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,145.75,111.34
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,225.46,179.25
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,298.64,239.56
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,376.52,300.79
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,408.83,323.42
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,439.22,343.39
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,496.06,384.19
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,577.11,440.09
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,642.64,483.03
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,708.66,525.04
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,764.77,559.94
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,819.4,593.2
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,753.42,544.06
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,661.3,478.67
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,666.21,481.14
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,669.02,481.4
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,671.11,482.37
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,671.31,482.16
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,688.53,493.84
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,703.1,503.59
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,697.85,498.81
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,690.43,492.8
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,700.17,500.56
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,715.22,511.22
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,721.27,517.0
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,718.02,516.04
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,675.4,486.46
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,631.3,455.42
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,559.44,403.87
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,495.42,357.53
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,457.19,328.54
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,416.03,296.21
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,374.42,261.57
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,325.68,220.24
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,268.53,176.0
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,213.7,135.95
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,170.08,112.49
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,148.51,115.96
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,124.86,97.47
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,105.31,82.05
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,103.82,81.15
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,104.28,81.8
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,91.91,72.02
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,79.13,61.63
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,64.41,49.14
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,49.43,36.09
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,32.17,20.81
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,14.51,1.54
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,7.47,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,21.27,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,63.8,24.55
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,149.06,114.06
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,230.51,183.36
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,305.13,244.75
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,384.5,306.95
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,470.91,370.93
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,544.25,422.24
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,603.69,461.91
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,663.52,500.37
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,715.12,530.95
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,766.01,559.96
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,812.79,589.49
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,848.71,611.95
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,875.95,627.63
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,900.08,641.39
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,915.02,649.95
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,926.44,656.54
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,930.28,657.98
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,930.39,657.25
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,922.02,651.98
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,909.96,644.52
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,890.72,631.5
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,878.19,622.8
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,848.47,604.37
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,815.64,583.33
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,778.17,559.0
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,737.97,532.2
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,693.08,500.76
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,646.21,467.2
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,595.92,430.6
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,544.07,391.67
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,489.21,349.17
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,433.84,305.02
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,376.75,258.8
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,316.15,209.53
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,257.74,162.43
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,200.7,119.53
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,143.36,84.23
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,93.67,71.35
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,90.74,69.43
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,87.66,67.3
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,82.6,63.51
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,77.31,59.46
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,71.15,54.69
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,62.06,47.25
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,51.88,38.54
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.55,29.43
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,28.4,17.6
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.2,0.06
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,7.87,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,35.91,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,110.73,40.89
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,211.54,162.77
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,311.4,248.16
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,392.45,314.73
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,479.46,382.64
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,557.99,439.92
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,632.0,490.47
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,690.26,528.34
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,748.06,564.61
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,794.19,591.8
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,838.46,617.12
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,873.04,634.27
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,904.88,649.14
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,919.7,652.83
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,938.3,658.83
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,800.2,565.37
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,613.52,436.77
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,807.92,566.67
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,951.5,649.65
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,901.42,616.52
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,834.72,573.24
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,865.63,595.52
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,875.42,602.67
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,764.63,530.72
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,645.08,451.5
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,706.06,497.9
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,734.39,520.18
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,689.39,489.44
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,642.56,457.31
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,591.85,421.84
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,540.16,384.33
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,486.17,343.57
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,429.55,299.63
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,372.7,254.71
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,317.48,210.41
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,261.3,167.77
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,212.26,133.5
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,160.62,102.01
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,118.5,91.35
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,117.39,91.05
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,116.29,90.68
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,106.85,83.29
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,96.98,75.45
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,87.13,67.75
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,75.0,57.89
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,60.52,45.59
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,45.8,32.79
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,29.66,18.38
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,12.96,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,6.69,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,11.07,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,27.68,4.63
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,97.8,73.8
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,165.29,132.57
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,249.95,203.92
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,323.87,265.0
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,314.23,256.74
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,318.31,258.72
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,311.27,250.6
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,280.95,224.05
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,505.07,402.2
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,719.34,563.53
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,759.95,590.74
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,798.74,617.13
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,834.29,640.36
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,867.48,661.71
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,890.18,675.78
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,904.08,683.9
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,914.9,689.19
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,921.81,691.83
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,915.13,685.99
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,904.8,677.77
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,901.94,674.98
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,883.72,661.49
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,854.57,640.25
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,822.34,616.47
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,786.92,589.45
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,748.4,559.94
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,703.06,525.92
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,655.8,489.89
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,605.98,451.29
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,554.05,410.13
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,498.62,365.3
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,442.64,318.97
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,384.22,269.75
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,324.91,219.25
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,265.56,170.36
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,201.27,121.02
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,140.4,82.21
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,86.55,66.8
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,83.82,64.95
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,80.96,62.93
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,74.64,57.84
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,67.96,52.38
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,62.35,47.94
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,56.66,43.25
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,47.23,35.1
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,37.56,26.48
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,25.72,15.44
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,13.82,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,6.69,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,58.58,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,160.92,44.33
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,271.83,215.55
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,381.9,312.9
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,467.12,384.77
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,557.29,455.75
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,625.81,504.87
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,695.35,551.93
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,752.49,589.8
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,808.84,626.0
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,847.14,648.73
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,888.5,673.29
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,922.57,693.02
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,953.52,710.55
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,973.89,721.01
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,990.51,729.14
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,1000.45,733.58
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,991.87,726.15
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,989.38,722.09
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,982.91,715.58
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,970.61,706.9
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,954.47,695.89
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,932.27,679.72
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,906.48,661.36
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,875.14,640.72
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,840.62,617.96
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,801.14,591.69
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,758.97,561.94
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,712.59,528.31
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,664.07,492.33
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,611.75,451.95
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,557.91,409.38
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,501.04,364.78
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,443.07,317.84
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,382.32,267.06
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,322.01,216.06
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,261.04,165.44
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,201.26,119.34
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,141.23,82.07
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,82.63,63.55
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,80.02,61.79
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,77.31,59.88
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,72.98,56.57
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,68.51,53.08
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,62.58,48.34
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,56.55,43.33
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,47.83,35.67
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,39.0,27.65
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,26.05,15.5
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.25,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.29,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,47.58,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,133.02,25.14
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,247.02,194.48
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,356.37,291.03
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,442.37,363.65
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,533.36,436.38
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,607.09,490.43
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,682.46,542.94
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,740.86,581.93
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,798.58,619.3
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,845.01,648.1
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,883.69,671.08
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,917.0,690.75
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,947.21,708.12
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,969.11,718.84
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,987.36,727.21
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,997.81,730.54
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,989.77,722.05
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,988.69,718.47
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,983.66,712.43
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,971.33,703.31
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,955.13,691.9
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,935.11,676.84
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,911.27,659.49
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,879.15,638.17
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,843.81,614.78
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,803.85,588.29
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,761.13,558.03
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,714.48,524.42
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,665.6,488.47
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,612.59,448.91
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,558.06,407.03
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,500.96,361.94
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,443.01,314.81
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,383.11,265.08
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,319.86,212.26
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,257.81,161.44
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,196.85,114.87
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,137.02,78.13
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,86.0,66.32
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,76.65,58.97
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,73.76,56.91
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,70.21,54.12
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,66.61,51.25
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,60.94,46.73
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,55.19,41.97
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,46.75,34.56
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,38.24,26.81
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,25.29,14.55
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,14.68,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,31.65,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,96.77,7.83
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,204.71,159.91
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,306.68,250.56
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,388.48,319.59
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,476.1,389.7
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,558.86,452.35
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,639.3,509.4
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,699.37,551.12
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,758.91,591.44
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,809.24,623.13
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,857.88,653.0
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,893.51,673.73
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,926.34,692.42
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,944.56,701.58
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,967.27,713.9
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,978.5,719.67
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,985.86,723.15
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,987.11,721.78
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,984.32,717.99
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,972.87,710.13
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,942.57,690.05
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,920.63,674.32
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,895.19,656.29
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,864.7,635.94
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,831.08,613.49
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,791.8,585.57
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,749.94,554.67
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,703.95,521.19
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,662.13,489.67
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,608.86,449.46
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,554.36,407.21
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,497.03,361.54
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,439.17,314.19
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,379.74,264.74
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,320.99,215.32
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,260.87,166.05
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,196.24,116.63
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,137.95,80.53
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,88.67,68.34
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,85.71,66.32
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,82.63,64.13
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,78.5,61.02
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,74.28,57.77
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,67.55,52.38
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,60.68,46.65
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,47.52,35.17
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,37.03,25.72
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,23.13,12.51
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,9.44,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,24.77,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,79.37,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,183.3,142.38
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,277.97,227.16
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,359.35,296.43
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,446.36,367.04
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,521.59,425.21
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,599.97,482.84
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,668.16,531.35
