Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,728.96,573.07
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,781.03,606.37
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,831.53,637.79
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,868.03,659.6
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,901.84,679.38
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,927.49,693.77
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,949.84,705.97
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,962.68,711.56
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,962.49,708.68
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,965.04,708.22
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,963.65,705.29
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,953.53,697.87
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,939.58,688.13
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,919.12,674.49
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,895.08,658.56
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,865.03,638.36
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,831.81,615.49
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,793.43,587.4
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,752.24,556.97
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,706.36,523.71
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,658.47,488.22
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,607.3,449.47
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,554.47,408.33
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,497.85,363.14
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,440.79,316.38
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,382.03,267.48
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,319.63,215.41
2017,9,10,15,15,752.0,147.0,4.15,28.5,659.5,259.61,166.3
2017,9,10,15,30,735.0,143.0,4.1,28.0,616.0,201.18,121.66
2017,9,10,15,45,717.5,136.0,4.1,28.0,567.5,142.59,84.85
2017,9,10,16,0,700.0,129.0,4.1,28.0,519.0,92.31,71.39
2017,9,10,16,15,670.0,122.5,3.9,27.5,466.0,89.15,69.21
2017,9,10,16,30,640.0,116.0,3.7,27.0,413.0,85.86,66.87
2017,9,10,16,45,603.5,107.0,3.5,27.0,358.0,80.57,62.66
2017,9,10,17,0,567.0,98.0,3.3,27.0,303.0,75.07,58.21
2017,9,10,17,15,510.0,88.0,2.9,26.0,248.0,68.35,52.84
2017,9,10,17,30,453.0,78.0,2.5,25.0,193.0,58.49,44.57
2017,9,10,17,45,373.5,63.5,2.2,24.0,142.0,47.79,35.29
2017,9,10,18,0,294.0,49.0,1.9,23.0,91.0,36.99,25.6
2017,9,10,18,15,178.0,30.0,1.85,22.5,52.0,22.72,11.79
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,8.65,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,33.91,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,100.34,0.0
2017,9,11,6,45,212.0,35.5,2.9,18.0,63.5,211.26,163.27
2017,9,11,7,0,320.0,54.0,3.3,19.0,105.0,314.79,255.55
2017,9,11,7,15,397.5,67.0,3.25,19.5,157.0,398.53,326.88
2017,9,11,7,30,475.0,80.0,3.2,20.0,209.0,494.57,404.45
2017,9,11,7,45,525.0,91.0,3.2,21.0,264.0,566.97,459.06
2017,9,11,8,0,575.0,102.0,3.2,22.0,319.0,640.85,511.83
2017,9,11,8,15,613.0,109.5,3.35,22.5,373.5,701.32,554.15
2017,9,11,8,30,651.0,117.0,3.5,23.0,428.0,761.29,595.0
2017,9,11,8,45,675.0,124.5,3.65,24.0,479.5,807.36,623.79
2017,9,11,9,0,699.0,132.0,3.8,25.0,531.0,851.42,650.63
2017,9,11,9,15,720.0,137.0,3.85,25.0,579.5,887.35,673.5
2017,9,11,9,30,741.0,142.0,3.9,25.0,628.0,920.49,694.39
2017,9,11,9,45,753.0,148.0,3.95,25.5,669.5,942.83,706.48
2017,9,11,10,0,765.0,154.0,4.0,26.0,711.0,961.68,716.33
2017,9,11,10,15,777.0,157.5,4.0,26.0,747.5,965.28,717.17
2017,9,11,10,30,789.0,161.0,4.0,26.0,784.0,974.04,721.75
2017,9,11,10,45,420.5,267.0,4.05,26.5,600.5,711.81,534.96
2017,9,11,11,0,52.0,373.0,4.1,27.0,417.0,386.72,290.37
2017,9,11,11,15,434.0,271.5,4.05,27.0,650.0,705.92,531.72
2017,9,11,11,30,816.0,170.0,4.0,27.0,883.0,944.67,697.88
2017,9,11,11,45,813.0,175.0,4.0,27.5,893.5,921.37,678.76
2017,9,11,12,0,810.0,180.0,4.0,28.0,904.0,894.7,659.41
2017,9,11,12,15,811.0,180.5,3.95,28.0,907.5,864.29,638.68
2017,9,11,12,30,812.0,181.0,3.9,28.0,911.0,830.77,615.18
2017,9,11,12,45,814.0,178.5,3.85,28.5,907.0,792.59,586.77
2017,9,11,13,0,816.0,176.0,3.8,29.0,903.0,751.67,556.15
2017,9,11,13,15,812.0,174.5,3.75,29.0,889.0,704.94,522.05
2017,9,11,13,30,808.0,173.0,3.7,29.0,875.0,656.35,485.9
2017,9,11,13,45,804.5,170.0,3.7,29.0,853.0,605.24,447.22
2017,9,11,14,0,801.0,167.0,3.7,29.0,831.0,552.69,406.38
2017,9,11,14,15,791.5,164.5,3.65,29.0,801.0,496.52,361.66
2017,9,11,14,30,782.0,162.0,3.6,29.0,771.0,440.0,315.5
2017,9,11,14,45,751.5,168.0,3.55,29.0,730.0,379.07,265.55
2017,9,11,15,0,721.0,174.0,3.5,29.0,689.0,322.79,218.9
2017,9,11,15,15,703.5,169.0,3.4,29.0,645.5,264.59,171.36
2017,9,11,15,30,686.0,164.0,3.3,29.0,602.0,208.17,128.4
2017,9,11,15,45,670.0,154.5,3.25,29.0,554.5,150.93,92.41
2017,9,11,16,0,654.0,145.0,3.2,29.0,507.0,101.71,78.79
2017,9,11,16,15,623.5,137.5,2.95,28.5,455.0,98.34,76.5
2017,9,11,16,30,593.0,130.0,2.7,28.0,403.0,94.82,74.02
2017,9,11,16,45,559.0,118.5,2.45,27.5,349.0,88.19,68.89
2017,9,11,17,0,525.0,107.0,2.2,27.0,295.0,78.22,60.84
2017,9,11,17,15,468.0,95.0,1.95,26.0,240.5,69.88,54.12
2017,9,11,17,30,411.0,83.0,1.7,25.0,186.0,61.4,47.02
2017,9,11,17,45,336.5,66.5,1.45,24.0,136.0,49.53,36.73
2017,9,11,18,0,262.0,50.0,1.2,23.0,86.0,37.48,25.94
2017,9,11,18,15,153.5,29.5,1.2,22.5,48.5,22.26,10.92
2017,9,11,18,30,45.0,9.0,1.2,22.0,11.0,7.08,0.0
2017,9,11,18,45,22.5,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.0,8.5,1.45,16.0,11.5,6.69,0.0
2017,9,12,6,30,124.0,17.0,1.7,17.0,23.0,112.05,0.0
2017,9,12,6,45,248.0,34.0,2.0,18.0,66.5,232.7,179.11
2017,9,12,7,0,372.0,51.0,2.3,19.0,110.0,349.39,282.29
2017,9,12,7,15,452.0,63.0,2.35,19.5,164.0,439.42,357.91
2017,9,12,7,30,532.0,75.0,2.4,20.0,218.0,534.72,433.69
2017,9,12,7,45,586.0,83.5,2.45,21.0,275.0,609.69,488.73
2017,9,12,8,0,640.0,92.0,2.5,22.0,332.0,686.21,542.25
2017,9,12,8,15,677.0,98.5,2.55,23.0,388.5,746.49,581.77
2017,9,12,8,30,714.0,105.0,2.6,24.0,445.0,806.1,619.47
2017,9,12,8,45,739.5,110.5,2.65,25.0,498.0,852.68,647.0
2017,9,12,9,0,765.0,116.0,2.7,26.0,551.0,897.15,672.51
2017,9,12,9,15,784.5,120.0,2.75,26.5,600.0,924.81,687.64
2017,9,12,9,30,804.0,124.0,2.8,27.0,649.0,956.32,705.39
2017,9,12,9,45,817.0,128.0,2.85,27.5,692.0,978.05,716.58
2017,9,12,10,0,830.0,132.0,2.9,28.0,735.0,996.09,725.49
2017,9,12,10,15,840.0,135.0,2.9,28.0,771.0,1006.22,730.42
2017,9,12,10,30,850.0,138.0,2.9,28.0,807.0,1012.38,733.02
2017,9,12,10,45,856.0,140.5,2.9,28.5,835.5,1010.03,728.89
2017,9,12,11,0,862.0,143.0,2.9,29.0,864.0,1003.63,722.42
2017,9,12,11,15,867.0,144.5,2.85,29.0,884.5,991.21,713.33
2017,9,12,11,30,872.0,146.0,2.8,29.0,905.0,959.76,692.18
2017,9,12,11,45,871.0,148.5,2.8,29.5,916.0,935.38,674.88
2017,9,12,12,0,870.0,151.0,2.8,30.0,927.0,921.69,664.57
2017,9,12,12,15,870.5,151.0,2.75,30.0,930.0,875.74,634.18
2017,9,12,12,30,871.0,151.0,2.7,30.0,933.0,840.78,611.17
2017,9,12,12,45,869.5,151.0,2.65,30.5,927.0,801.37,583.28
2017,9,12,13,0,868.0,151.0,2.6,31.0,921.0,768.91,558.63
2017,9,12,13,15,864.0,150.0,2.5,31.0,906.5,720.53,523.89
2017,9,12,13,30,860.0,149.0,2.4,31.0,892.0,670.12,487.11
2017,9,12,13,45,853.5,147.5,2.35,31.5,869.0,616.07,446.22
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,560.72,403.43
2017,9,12,14,15,838.0,143.5,2.2,32.0,815.0,502.38,358.06
2017,9,12,14,30,829.0,141.0,2.1,32.0,784.0,443.54,311.05
2017,9,12,14,45,806.5,143.0,2.05,32.0,743.5,383.19,262.24
2017,9,12,15,0,784.0,145.0,2.0,32.0,703.0,324.4,214.17
2017,9,12,15,15,767.0,141.0,1.9,31.5,658.0,259.16,162.3
2017,9,12,15,30,750.0,137.0,1.8,31.0,613.0,199.75,117.89
2017,9,12,15,45,720.5,134.0,1.7,31.0,562.0,141.8,82.85
2017,9,12,16,0,691.0,131.0,1.6,31.0,511.0,93.71,71.51
2017,9,12,16,15,660.0,124.5,1.45,30.5,457.5,90.58,69.43
2017,9,12,16,30,629.0,118.0,1.3,30.0,404.0,87.33,67.16
2017,9,12,16,45,569.5,112.5,1.2,29.5,346.0,84.21,64.96
2017,9,12,17,0,510.0,107.0,1.1,29.0,288.0,78.02,60.12
2017,9,12,17,15,452.0,94.5,1.05,28.0,233.0,69.37,53.19
2017,9,12,17,30,394.0,82.0,1.0,27.0,178.0,60.55,45.87
2017,9,12,17,45,296.5,65.0,1.0,26.0,126.5,48.17,35.21
2017,9,12,18,0,199.0,48.0,1.0,25.0,75.0,35.7,24.14
2017,9,12,18,15,99.5,27.0,1.05,24.5,40.5,20.36,8.76
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,4.72,0.0
2017,9,12,18,45,0.0,3.0,1.15,23.5,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.5,1.35,18.5,7.5,5.9,0.0
2017,9,13,6,30,0.0,15.0,1.6,19.0,15.0,11.52,0.0
2017,9,13,6,45,110.0,36.5,1.9,19.5,53.5,136.12,102.08
2017,9,13,7,0,220.0,58.0,2.2,20.0,92.0,255.4,205.23
2017,9,13,7,15,289.0,77.0,2.2,20.5,142.0,336.27,273.47
2017,9,13,7,30,358.0,96.0,2.2,21.0,192.0,422.52,343.22
2017,9,13,7,45,387.0,108.0,2.25,22.0,233.5,472.39,381.04
2017,9,13,8,0,416.0,120.0,2.3,23.0,275.0,523.17,417.91
2017,9,13,8,15,442.0,137.0,2.5,23.5,325.0,577.68,457.25
2017,9,13,8,30,468.0,154.0,2.7,24.0,375.0,631.75,495.2
2017,9,13,8,45,412.0,189.5,2.9,25.0,401.0,629.29,488.47
2017,9,13,9,0,356.0,225.0,3.1,26.0,427.0,599.28,462.6
2017,9,13,9,15,383.0,240.5,3.05,26.5,475.0,644.92,493.4
2017,9,13,9,30,410.0,256.0,3.0,27.0,523.0,712.07,537.68
2017,9,13,9,45,410.0,275.5,3.0,28.0,557.5,732.5,547.49
2017,9,13,10,0,410.0,295.0,3.0,29.0,592.0,750.32,555.73
2017,9,13,10,15,360.5,328.0,2.95,29.5,598.5,709.74,524.12
2017,9,13,10,30,311.0,361.0,2.9,30.0,605.0,688.32,505.76
2017,9,13,10,45,258.0,386.5,2.85,30.5,594.0,653.76,478.52
2017,9,13,11,0,205.0,412.0,2.8,31.0,583.0,596.6,436.22
2017,9,13,11,15,229.0,419.5,2.75,31.0,615.0,616.94,450.34
2017,9,13,11,30,253.0,427.0,2.7,31.0,647.0,654.3,475.21
2017,9,13,11,45,260.5,431.5,2.65,31.5,661.0,650.75,471.04
2017,9,13,12,0,268.0,436.0,2.6,32.0,675.0,645.27,465.85
2017,9,13,12,15,299.0,429.5,2.5,32.0,696.5,647.76,467.43
2017,9,13,12,30,330.0,423.0,2.4,32.0,718.0,647.03,466.64
2017,9,13,12,45,362.5,405.0,2.35,32.5,727.5,634.28,457.08
2017,9,13,13,0,395.0,387.0,2.3,33.0,737.0,618.25,445.15
2017,9,13,13,15,351.5,398.0,2.2,33.0,705.5,570.93,411.24
2017,9,13,13,30,308.0,409.0,2.1,33.0,674.0,526.08,379.03
2017,9,13,13,45,308.5,397.0,2.05,33.0,657.0,492.11,354.74
2017,9,13,14,0,309.0,385.0,2.0,33.0,640.0,457.78,329.68
2017,9,13,14,15,382.5,341.5,1.95,33.0,645.0,434.43,311.47
2017,9,13,14,30,456.0,298.0,1.9,33.0,650.0,404.14,286.76
2017,9,13,14,45,412.0,299.0,1.85,33.0,605.0,353.97,248.71
2017,9,13,15,0,368.0,300.0,1.8,33.0,560.0,310.17,215.6
2017,9,13,15,15,251.0,295.0,1.75,32.5,467.5,251.36,175.53
2017,9,13,15,30,134.0,290.0,1.7,32.0,375.0,211.32,151.03
2017,9,13,15,45,146.5,266.0,1.7,32.0,352.0,182.76,131.14
2017,9,13,16,0,159.0,242.0,1.7,32.0,329.0,155.24,120.6
2017,9,13,16,15,197.5,213.0,1.65,31.5,310.0,140.51,109.51
2017,9,13,16,30,236.0,184.0,1.6,31.0,291.0,121.24,94.54
2017,9,13,16,45,204.5,167.0,1.55,30.5,250.5,113.75,88.96
2017,9,13,17,0,173.0,150.0,1.5,30.0,210.0,102.3,79.96
2017,9,13,17,15,146.5,124.0,1.45,29.0,168.5,85.83,66.69
2017,9,13,17,30,120.0,98.0,1.4,28.0,127.0,68.94,52.67
2017,9,13,17,45,89.5,72.0,1.35,27.0,90.5,51.62,37.89
2017,9,13,18,0,59.0,46.0,1.3,26.0,54.0,33.88,22.42
2017,9,13,18,15,29.5,23.0,1.4,25.5,27.0,17.56,5.96
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.11,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,32.46,0.0
2017,9,14,6,45,109.5,37.5,2.4,22.0,52.5,139.17,102.81
2017,9,14,7,0,191.0,62.0,2.8,23.0,91.0,228.83,181.76
2017,9,14,7,15,263.5,81.5,2.95,23.5,140.5,309.59,249.95
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,413.07,333.16
2017,9,14,7,45,407.5,111.0,3.3,24.5,244.5,494.16,396.69
2017,9,14,8,0,479.0,121.0,3.5,25.0,299.0,579.28,460.98
2017,9,14,8,15,519.5,131.0,3.55,25.5,352.5,640.25,504.21
2017,9,14,8,30,560.0,141.0,3.6,26.0,406.0,701.61,546.16
2017,9,14,8,45,600.0,145.0,3.7,27.0,458.0,765.57,587.87
2017,9,14,9,0,640.0,149.0,3.8,28.0,510.0,819.81,621.62
2017,9,14,9,15,662.0,154.5,3.8,28.5,557.0,856.4,643.33
2017,9,14,9,30,684.0,160.0,3.8,29.0,604.0,890.32,663.07
2017,9,14,9,45,703.5,163.5,3.8,29.5,646.5,916.64,677.52
2017,9,14,10,0,723.0,167.0,3.8,30.0,689.0,939.72,689.8
2017,9,14,10,15,735.5,170.5,3.8,30.5,724.0,952.37,695.21
2017,9,14,10,30,748.0,174.0,3.8,31.0,759.0,961.36,698.4
2017,9,14,10,45,757.0,176.0,3.8,31.5,787.0,961.54,695.98
2017,9,14,11,0,766.0,178.0,3.8,32.0,815.0,948.17,684.97
2017,9,14,11,15,771.5,180.0,3.8,32.0,835.0,937.73,677.53
2017,9,14,11,30,777.0,182.0,3.8,32.0,855.0,923.59,667.77
2017,9,14,11,45,788.0,178.0,3.8,32.5,868.0,905.33,654.13
2017,9,14,12,0,799.0,174.0,3.8,33.0,881.0,883.3,638.17
2017,9,14,12,15,799.5,174.0,3.8,33.0,884.0,852.28,617.66
2017,9,14,12,30,800.0,174.0,3.8,33.0,887.0,818.26,594.67
2017,9,14,12,45,797.5,174.0,3.8,33.5,881.0,779.11,566.27
2017,9,14,13,0,795.0,174.0,3.8,34.0,875.0,737.57,535.9
2017,9,14,13,15,790.5,173.0,3.8,34.0,860.5,691.68,503.15
2017,9,14,13,30,786.0,172.0,3.8,34.0,846.0,644.03,468.43
2017,9,14,13,45,778.0,171.0,3.8,34.0,823.5,592.84,430.35
2017,9,14,14,0,770.0,170.0,3.8,34.0,801.0,540.7,390.57
2017,9,14,14,15,760.0,167.0,3.8,34.0,770.5,485.44,347.49
2017,9,14,14,30,750.0,164.0,3.8,34.0,740.0,427.79,301.55
2017,9,14,14,45,732.0,163.0,3.8,34.0,702.0,370.02,254.68
2017,9,14,15,0,714.0,162.0,3.8,34.0,664.0,313.45,208.33
2017,9,14,15,15,696.0,157.5,3.8,33.5,621.0,255.95,162.47
2017,9,14,15,30,678.0,153.0,3.8,33.0,578.0,200.29,120.94
2017,9,14,15,45,654.0,147.0,3.85,33.0,530.0,145.22,87.21
2017,9,14,16,0,630.0,141.0,3.9,33.0,482.0,99.17,75.54
2017,9,14,16,15,598.5,133.5,3.75,32.5,430.5,95.7,73.19
2017,9,14,16,30,567.0,126.0,3.6,32.0,379.0,92.1,70.66
2017,9,14,16,45,524.5,116.0,3.5,31.5,325.5,83.64,64.07
2017,9,14,17,0,482.0,106.0,3.4,31.0,272.0,77.02,58.89
2017,9,14,17,15,422.5,93.5,3.2,30.0,219.0,68.38,51.96
2017,9,14,17,30,363.0,81.0,3.0,29.0,166.0,59.58,44.64
2017,9,14,17,45,281.0,63.5,2.85,28.5,118.5,47.02,33.76
2017,9,14,18,0,199.0,46.0,2.7,28.0,71.0,34.29,22.42
2017,9,14,18,15,99.5,23.0,2.85,27.5,35.5,17.35,4.7
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,32.69,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,137.56,100.72
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,224.38,177.92
2017,9,15,7,15,258.0,80.5,2.6,23.5,139.0,305.45,246.29
2017,9,15,7,30,331.0,100.0,2.7,24.0,188.0,409.39,329.67
2017,9,15,7,45,391.5,113.5,2.8,24.5,241.0,485.69,388.91
2017,9,15,8,0,452.0,127.0,2.9,25.0,294.0,565.2,448.33
2017,9,15,8,15,238.0,151.0,2.9,25.5,240.0,395.68,313.97
2017,9,15,8,30,24.0,175.0,2.9,26.0,186.0,174.15,134.78
2017,9,15,8,45,318.5,166.5,2.95,26.5,344.5,494.37,388.8
2017,9,15,9,0,613.0,158.0,3.0,27.0,503.0,805.2,612.07
2017,9,15,9,15,412.0,227.0,2.95,27.5,468.0,683.85,517.9
2017,9,15,9,30,211.0,296.0,2.9,28.0,433.0,517.85,392.63
2017,9,15,9,45,464.0,232.0,2.85,28.5,558.5,743.64,557.1
2017,9,15,10,0,717.0,168.0,2.8,29.0,684.0,936.51,685.35
2017,9,15,10,15,729.5,171.5,2.8,29.5,719.0,949.09,689.12
2017,9,15,10,30,742.0,175.0,2.8,30.0,754.0,958.05,692.22
2017,9,15,10,45,758.0,173.5,2.85,30.5,784.0,961.34,692.23
2017,9,15,11,0,774.0,172.0,2.9,31.0,814.0,951.62,684.06
2017,9,15,11,15,780.0,174.0,2.9,31.0,834.0,941.52,676.91
2017,9,15,11,30,786.0,176.0,2.9,31.0,854.0,927.68,667.48
2017,9,15,11,45,800.5,169.5,2.9,31.5,868.0,910.01,654.39
2017,9,15,12,0,815.0,163.0,2.9,32.0,882.0,888.37,638.88
2017,9,15,12,15,816.0,163.0,2.9,32.0,885.0,857.35,618.64
2017,9,15,12,30,817.0,163.0,2.9,32.0,888.0,823.25,596.31
2017,9,15,12,45,815.5,162.5,2.9,32.5,882.5,783.89,568.07
2017,9,15,13,0,814.0,162.0,2.9,33.0,877.0,742.01,537.78
2017,9,15,13,15,810.0,161.0,2.85,33.0,862.5,695.7,504.82
2017,9,15,13,30,806.0,160.0,2.8,33.0,848.0,647.53,469.83
2017,9,15,13,45,799.0,158.0,2.8,33.0,825.5,595.2,431.26
2017,9,15,14,0,792.0,156.0,2.8,33.0,803.0,541.78,390.82
2017,9,15,14,15,782.5,154.0,2.75,33.0,772.5,486.36,347.64
2017,9,15,14,30,773.0,152.0,2.7,33.0,742.0,430.62,303.03
2017,9,15,14,45,760.0,148.5,2.7,33.0,705.0,372.51,255.85
2017,9,15,15,0,747.0,145.0,2.7,33.0,668.0,310.78,205.51
2017,9,15,15,15,729.5,141.0,2.7,33.0,624.5,251.88,158.08
2017,9,15,15,30,712.0,137.0,2.7,33.0,581.0,194.69,115.11
2017,9,15,15,45,689.0,131.5,2.75,33.0,532.5,137.99,80.53
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,90.4,68.41
2017,9,15,16,15,634.5,119.5,2.7,32.5,431.5,87.17,66.22
2017,9,15,16,30,603.0,113.0,2.6,32.0,379.0,83.83,63.87
2017,9,15,16,45,559.5,104.5,2.55,31.5,325.0,78.74,60.02
2017,9,15,17,0,516.0,96.0,2.5,31.0,271.0,73.52,55.97
2017,9,15,17,15,454.5,85.0,2.3,30.0,218.0,63.17,47.59
2017,9,15,17,30,393.0,74.0,2.1,29.0,165.0,55.16,40.9
2017,9,15,17,45,305.5,58.5,1.95,28.5,117.0,43.76,30.99
2017,9,15,18,0,218.0,43.0,1.8,28.0,69.0,32.26,20.66
2017,9,15,18,15,109.0,21.5,2.0,27.5,34.5,16.28,2.72
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,35.67,0.0
2017,9,16,6,45,138.5,35.0,1.65,23.5,53.5,155.12,113.09
2017,9,16,7,0,235.0,56.0,1.9,24.0,92.0,266.59,210.31
2017,9,16,7,15,313.5,72.0,2.05,24.5,141.5,351.67,281.27
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,443.22,354.44
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,518.64,412.31
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,597.15,469.72
2017,9,16,8,15,552.5,118.5,2.5,26.5,351.0,666.7,517.58
2017,9,16,8,30,593.0,127.0,2.5,27.0,404.0,728.86,558.58
2017,9,16,8,45,628.5,131.5,2.55,27.5,456.0,781.2,591.89
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,831.98,623.46
2017,9,16,9,15,686.0,141.0,2.55,28.5,555.0,868.25,643.95
2017,9,16,9,30,708.0,146.0,2.5,29.0,602.0,901.84,662.43
2017,9,16,9,45,730.0,147.0,2.45,29.5,644.5,927.9,675.75
2017,9,16,10,0,752.0,148.0,2.4,30.0,687.0,950.7,686.92
2017,9,16,10,15,764.0,151.0,2.35,30.5,722.0,953.95,685.55
2017,9,16,10,30,776.0,154.0,2.3,31.0,757.0,962.04,687.62
2017,9,16,10,45,788.5,154.0,2.3,31.5,786.0,963.76,686.2
2017,9,16,11,0,801.0,154.0,2.3,32.0,815.0,961.57,682.54
2017,9,16,11,15,806.5,155.5,2.3,32.0,835.0,950.22,674.66
2017,9,16,11,30,812.0,157.0,2.3,32.0,855.0,935.08,664.61
2017,9,16,11,45,793.0,172.0,2.3,32.5,861.5,906.68,644.92
2017,9,16,12,0,774.0,187.0,2.3,33.0,868.0,875.17,623.44
2017,9,16,12,15,775.0,187.0,2.3,33.0,871.0,845.05,604.13
2017,9,16,12,30,776.0,187.0,2.3,33.0,874.0,811.97,581.95
2017,9,16,12,45,776.5,185.5,2.3,33.0,868.5,774.47,556.56
2017,9,16,13,0,777.0,184.0,2.3,33.0,863.0,734.44,529.04
2017,9,16,13,15,772.5,182.5,2.3,33.0,849.0,688.68,497.06
2017,9,16,13,30,768.0,181.0,2.3,33.0,835.0,641.23,463.17
2017,9,16,13,45,762.5,178.0,2.3,33.5,812.5,590.59,425.32
2017,9,16,14,0,757.0,175.0,2.3,34.0,790.0,539.05,385.91
2017,9,16,14,15,747.0,172.5,2.3,34.0,760.0,483.55,343.45
2017,9,16,14,30,737.0,170.0,2.3,34.0,730.0,427.88,299.66
2017,9,16,14,45,729.5,163.0,2.35,34.0,694.0,369.86,253.17
2017,9,16,15,0,722.0,156.0,2.4,34.0,658.0,311.98,206.1
2017,9,16,15,15,703.5,151.5,2.4,33.5,614.5,253.88,160.09
2017,9,16,15,30,685.0,147.0,2.4,33.0,571.0,197.66,118.4
2017,9,16,15,45,663.0,140.5,2.45,33.0,523.0,141.97,84.37
2017,9,16,16,0,641.0,134.0,2.5,33.0,475.0,95.23,72.32
2017,9,16,16,15,608.5,126.5,2.45,32.5,423.0,91.54,69.78
2017,9,16,16,30,576.0,119.0,2.4,32.0,371.0,87.7,67.05
2017,9,16,16,45,534.0,109.5,2.35,31.5,318.0,82.11,62.81
2017,9,16,17,0,492.0,100.0,2.3,31.0,265.0,73.34,55.82
2017,9,16,17,15,431.0,88.0,2.05,30.0,212.0,64.88,49.01
2017,9,16,17,30,370.0,76.0,1.8,29.0,159.0,56.29,41.82
2017,9,16,17,45,285.0,59.0,1.6,28.5,112.0,43.95,31.1
2017,9,16,18,0,200.0,42.0,1.4,28.0,65.0,31.45,19.87
2017,9,16,18,15,100.0,21.0,1.45,27.5,32.5,15.88,0.68
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.0,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,60.0,14.0,0.8,23.0,16.0,46.41,0.0
2017,9,17,6,45,174.5,33.0,0.95,23.5,55.5,191.32,138.76
2017,9,17,7,0,289.0,52.0,1.1,24.0,95.0,299.41,235.07
2017,9,17,7,15,173.5,76.0,1.25,24.5,105.0,239.0,189.93
2017,9,17,7,30,58.0,100.0,1.4,25.0,115.0,151.33,119.03
2017,9,17,7,45,74.0,123.5,1.55,25.5,147.5,189.13,149.89
2017,9,17,8,0,90.0,147.0,1.7,26.0,180.0,227.53,180.08
2017,9,17,8,15,375.5,128.0,1.75,26.5,298.5,514.02,403.87
2017,9,17,8,30,661.0,109.0,1.8,27.0,417.0,772.49,585.8
2017,9,17,8,45,690.5,114.0,1.85,27.5,469.0,820.98,613.55
2017,9,17,9,0,720.0,119.0,1.9,28.0,521.0,867.63,641.45
2017,9,17,9,15,740.5,123.5,1.85,28.5,568.5,902.67,660.21
2017,9,17,9,30,761.0,128.0,1.8,29.0,616.0,927.44,672.14
2017,9,17,9,45,517.0,227.5,1.8,29.5,569.0,794.28,580.0
2017,9,17,10,0,273.0,327.0,1.8,30.0,522.0,631.76,462.93
2017,9,17,10,15,540.0,235.5,1.8,30.0,645.5,820.11,596.31
2017,9,17,10,30,807.0,144.0,1.8,30.0,769.0,984.05,700.35
2017,9,17,10,45,814.5,146.0,1.8,30.5,796.5,982.6,695.18
2017,9,17,11,0,822.0,148.0,1.8,31.0,824.0,977.23,689.57
2017,9,17,11,15,827.0,149.5,1.8,31.5,844.0,965.05,679.93
2017,9,17,11,30,832.0,151.0,1.8,32.0,864.0,949.03,668.14
2017,9,17,11,45,837.5,150.0,1.8,32.5,876.0,927.27,652.95
2017,9,17,12,0,843.0,149.0,1.8,33.0,888.0,901.86,635.63
2017,9,17,12,15,574.5,285.5,1.8,33.0,790.5,769.38,546.64
2017,9,17,12,30,306.0,422.0,1.8,33.0,693.0,630.29,449.63
2017,9,17,12,45,572.5,285.0,1.8,33.0,786.5,707.76,507.05
2017,9,17,13,0,839.0,148.0,1.8,33.0,880.0,749.5,537.39
2017,9,17,13,15,835.0,147.0,1.75,33.0,865.0,702.14,503.61
2017,9,17,13,30,831.0,146.0,1.7,33.0,850.0,652.83,468.5
2017,9,17,13,45,823.5,145.0,1.7,33.5,827.0,599.8,429.31
2017,9,17,14,0,816.0,144.0,1.7,34.0,804.0,545.65,388.33
2017,9,17,14,15,806.5,141.5,1.7,33.5,773.0,488.53,345.58
2017,9,17,14,30,797.0,139.0,1.7,33.0,742.0,431.05,301.03
2017,9,17,14,45,784.0,136.5,1.75,33.0,704.5,372.27,253.82
2017,9,17,15,0,771.0,134.0,1.8,33.0,667.0,314.05,206.34
2017,9,17,15,15,754.0,130.0,1.85,33.0,623.0,254.73,158.8
2017,9,17,15,30,737.0,126.0,1.9,33.0,579.0,191.22,111.29
2017,9,17,15,45,715.0,121.0,2.0,33.0,530.5,133.42,76.21
2017,9,17,16,0,693.0,116.0,2.1,33.0,482.0,84.86,63.92
2017,9,17,16,15,661.5,110.0,2.1,32.5,429.5,81.66,61.74
2017,9,17,16,30,630.0,104.0,2.1,32.0,377.0,78.35,59.39
2017,9,17,16,45,588.5,96.0,2.15,31.5,322.5,73.37,55.6
2017,9,17,17,0,547.0,88.0,2.2,31.0,268.0,68.25,51.6
2017,9,17,17,15,485.0,77.5,2.0,30.0,214.5,60.86,45.64
2017,9,17,17,30,423.0,67.0,1.8,29.0,161.0,50.69,37.1
2017,9,17,17,45,331.5,52.5,1.65,28.5,113.0,39.76,27.57
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,28.8,17.57
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,14.46,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,59.0,13.0,0.4,23.0,15.0,45.2,0.0
2017,9,18,6,45,176.5,31.0,0.45,23.5,53.5,190.34,136.51
2017,9,18,7,0,294.0,49.0,0.5,24.0,92.0,299.79,233.84
2017,9,18,7,15,221.5,74.5,0.6,24.5,115.0,273.27,216.15
2017,9,18,7,30,149.0,100.0,0.7,25.0,138.0,238.49,189.37
2017,9,18,7,45,174.0,122.0,0.85,26.0,177.0,286.51,227.23
2017,9,18,8,0,199.0,144.0,1.0,27.0,216.0,335.61,264.09
2017,9,18,8,15,206.5,169.0,1.05,27.5,254.5,373.83,291.36
2017,9,18,8,30,214.0,194.0,1.1,28.0,293.0,411.29,317.36
2017,9,18,8,45,298.0,204.0,1.2,28.5,359.5,523.79,398.72
2017,9,18,9,0,382.0,214.0,1.3,29.0,426.0,617.95,464.02
2017,9,18,9,15,389.5,232.0,1.3,29.0,465.5,648.15,482.34
2017,9,18,9,30,397.0,250.0,1.3,29.0,505.0,676.54,499.79
2017,9,18,9,45,374.5,274.5,1.3,29.5,527.5,680.26,498.77
2017,9,18,10,0,352.0,299.0,1.3,30.0,550.0,681.32,496.31
2017,9,18,10,15,342.5,323.5,1.3,30.5,578.0,692.95,501.3
2017,9,18,10,30,333.0,348.0,1.3,31.0,606.0,702.23,504.68
2017,9,18,10,45,381.5,342.0,1.3,31.5,647.5,734.85,525.24
2017,9,18,11,0,430.0,336.0,1.3,32.0,689.0,784.83,555.96
2017,9,18,11,15,448.5,338.0,1.25,32.0,714.5,790.4,558.02
2017,9,18,11,30,467.0,340.0,1.2,32.0,740.0,792.82,558.54
2017,9,18,11,45,332.5,389.5,1.2,32.5,676.5,681.01,481.95
2017,9,18,12,0,198.0,439.0,1.2,33.0,613.0,574.52,408.18
2017,9,18,12,15,330.0,398.0,1.2,33.0,688.0,649.98,461.58
2017,9,18,12,30,462.0,357.0,1.2,33.0,763.0,712.01,503.2
2017,9,18,12,45,419.5,373.0,1.25,33.0,739.5,664.45,470.65
2017,9,18,13,0,377.0,389.0,1.3,33.0,716.0,610.71,434.69
2017,9,18,13,15,575.5,280.5,1.3,33.0,770.5,639.21,456.27
2017,9,18,13,30,774.0,172.0,1.3,33.0,825.0,639.08,456.69
2017,9,18,13,45,767.0,170.0,1.3,33.0,802.0,588.03,419.79
2017,9,18,14,0,760.0,168.0,1.3,33.0,779.0,536.0,381.5
2017,9,18,14,15,749.5,165.5,1.3,32.5,749.0,480.18,340.08
2017,9,18,14,30,739.0,163.0,1.3,32.0,719.0,424.2,297.09
2017,9,18,14,45,704.5,169.5,1.35,32.0,678.0,366.82,251.9
2017,9,18,15,0,670.0,176.0,1.4,32.0,637.0,312.45,208.59
2017,9,18,15,15,528.5,208.5,1.45,31.5,557.5,254.7,168.07
2017,9,18,15,30,387.0,241.0,1.5,31.0,478.0,216.25,145.17
2017,9,18,15,45,372.5,225.0,1.55,31.0,437.5,173.65,118.04
2017,9,18,16,0,358.0,209.0,1.6,31.0,397.0,137.05,106.69
2017,9,18,16,15,442.0,169.5,1.55,30.5,376.0,113.35,88.12
2017,9,18,16,30,526.0,130.0,1.5,30.0,355.0,92.02,71.14
2017,9,18,16,45,488.0,117.0,1.5,30.0,303.0,83.84,64.63
2017,9,18,17,0,450.0,104.0,1.5,30.0,251.0,75.4,57.76
2017,9,18,17,15,387.5,90.5,1.4,29.5,199.5,66.06,50.07
2017,9,18,17,30,325.0,77.0,1.3,29.0,148.0,56.56,41.97
2017,9,18,17,45,245.0,58.0,1.25,28.5,102.5,42.97,30.17
2017,9,18,18,0,165.0,39.0,1.2,28.0,57.0,29.14,17.67
2017,9,18,18,15,82.5,19.5,1.3,27.5,28.5,14.78,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.4,24.0,12.0,22.95,0.0
2017,9,19,6,45,114.5,33.0,2.55,24.5,48.5,139.55,98.18
2017,9,19,7,0,205.0,55.0,2.7,25.0,85.0,233.12,183.32
2017,9,19,7,15,285.0,71.5,2.85,25.0,133.0,333.94,267.43
2017,9,19,7,30,365.0,88.0,3.0,25.0,181.0,426.54,342.84
2017,9,19,7,45,430.5,98.0,3.15,25.5,234.5,504.42,403.57
2017,9,19,8,0,496.0,108.0,3.3,26.0,288.0,585.89,464.15
2017,9,19,8,15,248.0,94.0,3.4,26.5,184.0,359.77,287.27
2017,9,19,8,30,0.0,80.0,3.5,27.0,80.0,61.47,44.05
2017,9,19,8,45,90.0,163.0,3.65,27.5,213.0,257.7,202.24
2017,9,19,9,0,180.0,246.0,3.8,28.0,346.0,439.83,341.05
2017,9,19,9,15,440.0,194.5,3.8,28.0,467.5,681.08,522.03
2017,9,19,9,30,700.0,143.0,3.8,28.0,589.0,895.49,671.04
2017,9,19,9,45,724.0,143.0,3.8,28.5,631.5,922.2,684.48
2017,9,19,10,0,748.0,143.0,3.8,29.0,674.0,945.7,697.06
2017,9,19,10,15,571.5,235.5,3.75,29.0,653.0,854.22,632.38
2017,9,19,10,30,395.0,328.0,3.7,29.0,632.0,743.98,551.46
2017,9,19,10,45,447.0,318.5,3.65,29.5,675.0,797.58,587.31
2017,9,19,11,0,499.0,309.0,3.6,30.0,718.0,827.35,605.92
2017,9,19,11,15,443.5,341.5,3.55,30.0,711.0,789.88,577.77
2017,9,19,11,30,388.0,374.0,3.5,30.0,704.0,734.66,538.34
2017,9,19,11,45,371.5,388.5,3.5,30.5,708.0,716.31,523.92
2017,9,19,12,0,355.0,403.0,3.5,31.0,712.0,696.53,508.39
2017,9,19,12,15,592.5,273.0,3.45,31.0,790.5,778.16,568.94
2017,9,19,12,30,830.0,143.0,3.4,31.0,869.0,819.11,599.73
2017,9,19,12,45,633.0,250.5,3.35,31.5,802.0,729.19,532.65
2017,9,19,13,0,436.0,358.0,3.3,32.0,735.0,637.19,464.31
2017,9,19,13,15,343.5,384.0,3.25,31.5,678.5,558.49,408.89
2017,9,19,13,30,251.0,410.0,3.2,31.0,622.0,495.41,363.58
2017,9,19,13,45,371.0,356.0,3.2,31.0,659.0,500.37,367.52
2017,9,19,14,0,491.0,302.0,3.2,31.0,696.0,497.76,364.17
2017,9,19,14,15,333.0,332.0,3.15,31.0,594.5,407.82,297.96
2017,9,19,14,30,175.0,362.0,3.1,31.0,493.0,337.18,246.88
2017,9,19,14,45,148.0,341.0,3.05,31.0,447.5,295.98,216.33
2017,9,19,15,0,121.0,320.0,3.0,31.0,402.0,258.52,188.63
2017,9,19,15,15,325.0,256.5,2.9,30.5,458.0,244.66,170.36
2017,9,19,15,30,529.0,193.0,2.8,30.0,514.0,204.55,131.8
2017,9,19,15,45,587.5,158.0,2.7,30.0,486.5,148.23,92.79
2017,9,19,16,0,646.0,123.0,2.6,30.0,459.0,88.66,67.94
2017,9,19,16,15,444.5,146.5,2.45,29.5,366.0,99.71,77.5
2017,9,19,16,30,243.0,170.0,2.3,29.0,273.0,113.59,89.39
2017,9,19,16,45,225.0,148.0,2.15,29.0,232.5,100.6,78.87
2017,9,19,17,0,207.0,126.0,2.0,29.0,192.0,87.11,67.8
2017,9,19,17,15,177.5,103.0,2.1,28.5,152.0,72.38,55.58
2017,9,19,17,30,148.0,80.0,2.2,28.0,112.0,57.18,42.65
2017,9,19,17,45,105.0,57.5,2.3,28.0,77.0,42.1,29.44
2017,9,19,18,0,62.0,35.0,2.4,28.0,42.0,26.17,15.08
2017,9,19,18,15,31.0,17.5,2.6,27.5,21.0,13.35,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,26.01,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,147.66,103.05
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,263.09,206.73
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,351.04,280.75
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,446.05,357.4
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,522.42,416.51
