Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,611.14,481.89
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,533.16,419.2
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,409.08,320.85
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,634.62,492.68
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,838.93,636.02
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,874.24,655.83
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,906.86,674.62
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,707.59,530.66
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,462.94,346.44
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,738.18,551.67
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,965.07,706.29
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,965.06,702.24
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,961.19,697.37
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,949.61,689.05
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,934.25,678.43
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,769.67,562.06
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,577.61,421.35
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,726.69,532.21
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,820.13,599.85
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,780.07,570.36
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,737.55,539.05
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,690.82,505.43
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,642.2,469.71
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,589.47,430.18
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,535.81,388.91
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,428.58,310.32
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,345.92,251.69
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,342.79,242.46
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,304.68,202.45
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,245.84,154.51
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,188.78,111.3
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,132.73,77.05
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,86.4,65.32
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,83.29,63.19
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,80.1,60.93
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,75.16,57.16
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,67.54,51.04
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,59.18,44.11
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,50.73,36.87
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,38.53,26.23
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,26.26,14.8
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,13.24,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,16.28,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,138.72,95.08
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,255.23,200.01
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,345.23,275.92
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,442.53,354.68
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,524.96,418.14
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,620.83,488.13
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,501.87,395.53
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,379.48,297.45
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,394.96,307.46
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,408.72,315.48
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,676.41,517.15
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,917.34,682.04
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,934.41,688.64
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,955.53,699.83
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,966.12,704.82
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,972.95,707.57
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,972.81,704.94
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,968.76,700.01
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,819.26,597.65
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,652.1,476.85
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,789.13,577.18
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,889.98,645.43
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,858.78,624.25
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,824.44,601.92
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,783.33,573.13
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,739.86,541.58
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,692.84,508.1
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,643.91,472.45
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,591.12,432.29
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,537.45,390.47
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,480.82,346.8
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,423.93,301.47
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,362.79,251.84
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,306.86,205.89
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,249.25,159.46
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,193.7,117.59
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,139.84,84.6
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,96.15,73.91
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,92.78,71.59
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,86.74,66.99
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,80.37,61.89
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,73.89,56.58
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,64.46,48.72
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,54.9,40.48
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,40.86,28.21
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,26.6,14.79
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,14.16,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,23.75,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,165.42,112.58
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,270.95,213.12
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,361.59,289.45
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,459.84,368.27
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,543.01,431.35
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,623.36,489.52
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,685.79,532.52
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,747.94,574.06
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,799.95,606.51
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,850.43,637.19
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,885.32,658.44
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,917.47,677.81
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,932.8,684.94
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,951.98,694.84
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,963.02,699.44
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,970.31,701.8
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,968.76,698.61
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,963.37,693.17
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,951.65,685.22
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,936.14,674.98
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,753.14,547.68
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,543.77,395.5
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,432.43,316.7
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,344.41,252.32
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,574.58,424.48
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,730.83,535.79
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,684.92,501.68
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,637.28,466.76
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,459.59,337.55
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,301.58,221.38
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,386.5,282.52
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,422.62,301.63
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,362.04,251.64
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,304.0,203.24
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,245.58,155.92
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,189.11,113.18
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,133.12,78.47
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,86.54,66.06
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,83.07,63.61
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,79.51,61.02
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,73.52,56.2
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,67.35,51.12
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,56.78,42.27
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,48.61,35.19
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,36.37,24.43
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,24.07,12.42
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,12.59,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,44.44,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,194.84,131.44
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,313.78,246.83
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,410.22,327.34
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,510.59,406.3
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,586.67,462.26
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,664.59,516.9
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,535.17,418.35
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,356.13,278.02
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,366.21,284.37
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,374.65,288.56
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,673.61,513.32
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,939.51,691.45
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,818.06,604.77
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,666.79,493.89
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,681.87,503.56
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,695.17,510.94
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,697.4,509.9
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,697.48,507.6
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,473.88,349.61
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,244.39,179.76
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,618.49,459.98
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,894.24,648.34
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,862.06,625.23
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,826.82,602.32
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,687.41,501.43
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,550.3,400.58
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,616.26,451.08
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,646.16,473.21
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,593.39,433.53
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,539.48,392.3
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,482.45,348.22
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,425.23,302.58
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,341.23,241.05
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,285.53,204.01
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,251.59,169.36
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,192.37,115.67
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,137.13,81.72
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,91.65,69.97
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,87.71,67.17
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,83.64,64.18
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,75.41,57.65
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,69.09,52.57
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,59.49,44.52
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,49.75,36.09
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,36.2,24.21
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,22.52,10.73
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,11.8,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,23.71,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,166.48,109.29
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,277.65,218.98
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,369.64,297.28
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,469.35,378.05
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,563.24,449.01
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,655.07,515.04
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,528.59,416.69
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,353.01,277.12
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,401.44,313.62
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,449.9,348.62
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,274.79,212.78
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,82.53,59.72
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,316.76,242.88
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,530.61,399.5
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,545.34,408.13
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,559.01,416.91
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,800.06,591.22
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,972.18,703.94
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,959.25,693.45
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,942.57,682.1
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,675.58,497.4
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,356.46,261.53
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,357.03,262.86
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,357.05,262.83
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,509.97,375.33
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,626.95,457.41
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,487.71,356.9
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,358.07,262.36
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,242.27,178.08
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,131.76,95.53
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,308.63,226.58
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,423.93,302.35
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,344.84,243.23
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,291.46,206.95
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,251.04,167.7
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,185.45,109.39
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,143.01,92.42
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,140.37,110.05
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,126.73,99.52
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,112.62,88.44
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,86.48,66.99
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,64.65,48.84
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,54.12,40.1
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,45.86,32.96
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,33.86,22.31
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,21.84,9.6
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,11.41,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,18.1,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,157.63,100.46
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,268.17,211.06
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,360.5,289.58
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,460.86,370.61
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,549.28,438.21
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,634.87,500.8
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,443.94,353.05
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,226.4,177.0
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,252.76,197.18
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,278.88,216.27
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,421.27,326.12
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,542.49,416.16
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,635.94,481.83
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,704.57,528.8
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,721.4,539.32
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,759.03,563.98
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,788.58,582.4
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,814.81,598.42
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,790.01,579.66
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,763.25,559.98
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,685.37,503.44
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,626.76,459.76
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,629.37,462.22
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,628.83,462.06
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,612.46,450.73
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,593.84,437.7
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,568.61,419.65
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,541.36,399.79
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,518.22,382.64
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,484.92,357.37
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,434.43,318.82
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,385.47,281.08
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,338.66,244.46
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,294.23,209.52
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,242.99,172.47
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,204.22,146.47
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,155.0,113.66
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,128.6,101.27
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,114.51,90.22
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,100.27,78.87
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,85.29,66.54
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,70.18,53.9
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,54.67,40.79
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,38.98,27.28
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,25.11,15.13
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,10.65,1.36
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,5.51,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.15,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,18.73,6.42
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,37.03,24.09
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,69.0,51.24
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,112.4,87.49
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,146.32,115.41
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,180.41,142.81
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,229.56,182.24
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,279.34,221.33
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,302.33,237.69
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,324.71,253.4
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,314.69,243.52
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,304.19,233.47
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,212.09,161.61
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,116.17,85.98
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,247.05,187.55
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,369.46,278.73
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,234.61,176.81
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,102.81,74.97
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,157.43,117.37
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,212.5,159.18
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,115.7,84.8
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,24.71,13.79
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,149.91,111.43
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,278.3,208.26
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,199.24,148.54
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,123.75,90.99
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,145.42,107.84
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,166.5,124.02
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,152.63,113.45
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,139.17,103.25
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,147.73,110.2
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,155.75,116.72
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,86.94,63.36
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,16.86,7.9
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,28.37,17.26
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,39.9,26.67
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,58.02,41.4
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,75.26,58.11
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,66.43,50.96
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,57.53,43.69
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,48.29,35.92
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,39.02,28.0
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,29.78,20.04
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,20.57,11.97
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,12.92,5.13
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.3,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.75,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,11.03,1.2
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,22.15,12.13
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,38.52,26.01
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,55.09,39.98
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,73.49,55.27
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,91.56,70.03
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,109.71,84.48
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,127.82,98.64
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,161.35,125.17
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,195.05,151.3
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,384.42,299.4
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,533.12,409.69
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,471.27,359.55
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,383.5,291.54
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,276.94,210.5
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,162.91,122.08
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,224.81,169.38
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,309.17,231.71
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,384.89,287.53
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,457.92,340.11
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,429.18,318.39
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,401.5,297.95
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,324.71,241.78
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,240.29,179.07
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,340.32,253.78
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,421.87,312.18
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,369.53,273.61
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,320.99,238.15
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,347.99,258.4
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,372.93,276.12
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,225.02,167.37
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,91.59,66.55
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,145.32,108.29
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,191.56,143.3
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,192.61,143.07
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,188.24,138.84
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,140.45,104.7
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,103.53,81.23
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,91.54,71.75
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,79.42,61.97
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,66.87,51.52
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,54.21,40.8
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,41.77,30.14
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,29.05,19.07
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,18.3,9.48
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,7.59,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,5.68,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,11.39,3.51
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,19.42,10.35
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,27.47,17.16
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,35.93,24.2
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,44.42,31.13
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,65.46,48.32
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,88.07,66.54
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,81.74,61.02
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,76.28,56.29
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,125.25,95.23
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,175.84,134.55
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,271.67,208.53
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,349.42,266.58
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,423.74,322.14
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,520.59,392.34
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,535.36,400.89
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,548.86,408.9
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,496.57,369.87
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,424.9,317.04
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,454.78,339.28
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,500.27,371.83
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,491.05,364.79
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,481.1,357.51
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,433.66,323.08
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,402.46,300.21
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,361.94,270.47
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,323.99,242.46
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,345.24,258.68
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,365.43,273.33
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,366.78,273.31
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,361.51,267.12
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,288.06,212.8
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,230.35,171.51
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,191.9,143.35
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,157.91,118.67
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,92.65,68.38
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,19.09,10.56
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,16.78,8.69
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,14.47,6.78
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,12.17,4.82
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,9.87,2.85
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,7.2,0.53
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,4.54,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,2.64,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.39,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.75,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.51,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.03,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,4.55,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,6.07,0.0
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,7.6,0.68
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,23.27,13.69
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,39.04,26.65
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,53.35,38.2
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,67.72,49.64
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,97.74,73.65
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,128.42,97.88
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,103.73,77.78
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,80.75,59.19
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,86.93,63.98
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,93.08,68.72
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,131.95,99.16
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,171.21,129.41
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,154.15,115.93
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,137.6,102.95
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,160.16,120.23
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,182.42,137.06
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,181.87,136.56
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,181.24,136.07
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,258.55,195.21
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,323.47,243.9
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,256.19,193.09
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,187.43,140.8
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,188.81,142.08
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,189.9,143.03
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,152.91,114.9
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,117.22,87.52
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,146.76,110.72
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,173.49,131.45
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,175.6,132.63
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,175.06,131.84
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,121.66,91.62
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,73.74,57.1
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,64.9,49.95
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,55.99,42.61
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,45.97,34.09
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,35.94,25.45
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,26.7,17.42
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,17.5,9.31
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,10.25,2.78
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.02,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.57,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,143.51,72.57
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,280.38,224.05
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,373.66,306.38
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,480.88,394.63
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,565.18,459.74
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,651.92,523.32
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,713.83,566.65
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,775.38,608.28
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,826.47,641.18
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,875.92,672.18
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,903.67,687.29
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,935.02,704.83
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,958.36,716.75
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,978.21,726.35
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,987.83,729.64
