Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,993.61,730.63
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,991.26,726.5
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,971.0,710.9
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,957.79,701.65
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,940.87,690.04
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,914.15,670.75
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,897.02,658.02
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,864.33,636.24
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,828.59,612.47
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,787.39,584.58
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,743.66,553.42
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,695.21,518.1
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,644.97,480.71
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,591.59,440.29
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,537.1,397.88
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,479.74,352.0
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,422.17,304.69
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,362.8,255.35
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,301.68,204.4
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,242.35,155.4
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,185.08,111.29
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,128.35,75.69
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,81.14,62.54
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,77.35,59.76
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,73.48,56.81
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,66.75,51.35
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,59.85,45.57
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,48.48,35.85
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,39.4,27.78
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,26.61,16.01
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,13.75,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,7.08,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,170.04,78.98
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,332.27,263.56
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,430.34,348.12
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,535.32,431.66
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,612.25,489.62
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,691.13,545.95
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,751.46,583.86
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,805.61,615.38
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,852.69,640.44
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,897.61,662.78
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,930.93,679.59
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,961.18,694.24
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,980.77,700.65
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,996.74,704.9
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,991.67,699.12
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,996.33,699.77
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,993.62,695.62
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,986.99,689.38
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,972.96,680.22
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,955.14,668.99
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,930.83,653.54
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,903.02,636.01
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,870.09,616.49
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,834.03,594.85
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,792.76,569.6
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,748.94,541.32
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,700.47,508.38
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,650.06,473.08
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,596.62,433.91
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,541.95,392.49
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,484.2,348.43
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,425.3,301.86
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,364.05,251.79
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,303.52,201.44
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,242.1,151.06
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,182.42,105.46
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,123.77,69.5
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,69.25,52.38
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,65.91,49.95
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,62.51,47.37
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,57.4,43.24
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,52.25,38.94
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,44.48,32.28
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,36.67,25.31
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,24.86,14.32
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,12.98,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,6.29,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,144.17,57.37
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,284.93,222.05
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,385.61,308.2
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,492.25,393.16
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,574.33,455.77
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,658.61,517.26
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,530.24,419.27
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,352.9,279.14
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,386.23,303.69
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,418.98,326.32
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,700.19,538.19
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,946.91,704.83
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,655.0,497.45
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,284.54,215.63
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,682.07,517.69
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,990.43,722.58
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,857.77,629.33
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,687.96,506.38
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,851.3,624.82
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,951.73,690.59
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,925.46,671.23
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,895.91,650.88
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,862.44,628.94
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,825.98,604.97
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,772.26,566.64
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,701.51,515.13
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,645.3,475.22
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,590.59,435.59
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,575.79,424.87
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,536.92,394.79
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,479.36,348.93
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,420.66,300.95
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,360.23,251.03
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,302.73,203.12
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,238.85,151.2
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,180.83,106.92
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,124.24,71.78
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,77.52,59.32
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,73.86,56.64
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,70.16,53.81
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,64.65,49.37
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,59.13,44.74
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,47.54,34.75
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,38.44,26.59
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,25.85,14.75
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,13.4,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,147.74,48.68
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,298.73,229.93
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,399.24,316.32
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,506.97,402.2
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,592.02,466.43
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,679.93,529.74
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,410.58,327.25
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,69.76,50.91
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,113.92,86.51
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,159.42,122.0
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,174.63,133.51
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,189.89,145.03
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,278.83,213.22
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,347.92,264.58
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,232.87,176.27
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,116.6,85.7
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,184.25,137.79
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,253.0,189.28
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,664.8,498.97
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,937.41,683.06
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,699.05,517.11
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,405.91,300.68
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,398.15,295.97
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,390.2,290.12
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,256.22,190.7
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,126.27,92.0
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,73.83,52.0
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,22.33,11.93
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,29.27,17.41
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,36.2,22.89
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,24.98,14.1
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,13.81,5.29
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,141.11,103.59
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,244.2,179.86
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,165.58,121.89
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,97.39,71.92
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,55.68,39.06
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,12.2,4.65
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,10.28,3.07
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,8.36,1.48
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,6.83,0.19
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,5.31,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,3.79,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.27,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.13,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,101.62,24.03
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,223.44,171.62
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,321.16,257.15
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,427.86,345.69
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,516.6,415.37
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,620.61,493.31
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,685.07,539.61
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,749.4,584.51
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,802.1,618.71
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,853.3,651.06
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,717.02,549.76
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,532.5,408.87
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,768.39,582.94
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,960.78,709.93
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,805.68,600.07
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,600.45,449.65
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,633.4,472.16
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,640.45,475.45
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,631.95,467.98
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,601.21,445.5
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,652.19,480.91
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,677.93,498.21
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,765.83,562.61
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,811.24,596.09
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,771.71,568.57
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,729.62,538.85
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,682.65,505.06
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,633.92,469.24
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,581.97,430.21
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,528.62,389.01
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,471.68,343.95
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,414.68,297.56
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,337.63,239.6
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,283.61,201.57
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,242.42,162.58
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,180.94,108.48
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,125.69,73.96
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,79.89,61.35
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,76.0,58.46
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,72.05,55.44
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,65.63,50.09
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,56.34,42.17
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,46.93,34.08
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,37.51,25.67
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,23.69,12.33
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,10.23,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,153.82,25.46
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,304.42,234.57
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,407.41,323.57
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,517.81,410.69
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,596.79,469.92
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,677.93,527.69
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,739.45,568.93
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,800.6,608.49
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,841.24,632.91
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,885.84,659.62
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,919.21,678.6
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,949.57,695.47
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,800.44,592.64
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,621.56,462.32
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,514.47,385.12
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,407.71,305.61
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,434.88,324.99
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,460.91,342.53
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,581.96,429.67
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,695.57,507.75
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,825.99,598.32
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,895.12,642.68
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,785.99,568.23
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,646.43,470.06
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,559.43,408.82
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,467.58,342.81
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,428.38,315.12
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,391.36,288.45
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,491.44,362.47
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,535.26,390.97
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,477.72,345.42
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,419.11,298.23
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,358.54,248.51
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,299.47,199.32
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,239.18,150.16
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,180.86,105.72
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,118.88,66.73
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,71.52,54.38
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,67.58,51.42
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,63.57,48.3
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,58.5,44.17
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,53.45,39.89
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,45.0,32.5
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,34.28,22.92
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,21.65,10.31
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,9.44,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,143.31,7.68
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,291.18,222.64
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,395.5,311.73
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,507.25,398.01
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,589.39,457.37
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,673.74,514.96
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,736.6,558.65
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,799.1,600.96
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,842.81,629.63
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,884.25,656.43
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,912.31,672.42
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,944.51,691.13
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,963.39,699.75
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,978.66,706.26
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,988.92,711.13
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,995.35,713.8
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,993.64,710.16
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,988.0,704.34
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,974.64,695.29
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,957.47,684.07
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,826.68,596.27
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,672.15,487.59
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,780.21,566.47
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,830.67,601.59
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,731.8,531.1
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,621.09,451.56
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,652.69,476.35
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,649.05,474.55
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,595.34,434.7
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,540.24,392.95
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,482.3,348.64
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,423.2,301.75
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,361.59,251.02
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,300.67,200.02
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,239.0,149.23
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,179.13,103.22
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,120.44,66.91
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,71.03,53.99
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,62.09,46.84
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,58.5,44.05
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,53.56,40.0
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,48.62,35.79
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,40.68,28.88
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,32.75,21.68
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,20.81,9.12
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,8.65,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,137.05,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,278.56,216.0
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,383.23,309.88
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,494.0,400.22
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,573.34,460.95
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,654.79,519.69
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,717.43,562.4
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,779.78,602.98
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,825.01,628.73
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,868.2,652.1
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,903.24,671.42
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,929.05,684.39
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,946.9,692.12
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,961.18,697.64
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,971.43,702.64
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,977.94,705.43
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,975.16,701.13
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,968.59,694.69
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,955.56,684.62
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,938.83,672.41
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,653.03,478.49
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,328.25,241.32
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,274.22,202.97
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,211.5,156.45
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,298.34,220.95
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,369.11,271.4
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,370.12,271.84
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,369.19,271.11
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,394.06,288.99
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,402.65,294.24
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,310.71,227.73
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,228.91,168.76
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,215.36,158.9
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,201.19,148.18
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,212.51,145.48
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,186.07,113.09
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,132.68,80.22
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,89.15,68.7
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,81.67,62.92
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,75.91,58.4
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,67.84,51.8
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,59.66,44.88
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,48.08,34.83
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,36.39,24.37
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,21.33,8.52
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,6.29,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,145.94,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,299.62,231.25
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,408.05,328.42
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,524.18,421.84
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,611.18,487.41
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,700.68,550.95
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,765.82,593.26
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,830.59,632.93
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,875.09,655.48
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,924.29,679.79
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,959.06,696.74
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,990.68,711.51
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,1013.35,722.27
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,1018.8,722.47
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,1026.71,725.8
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,1030.71,726.87
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,1028.64,723.0
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,1022.52,716.92
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,1007.42,706.21
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,988.43,693.38
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,964.45,677.08
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,936.69,658.61
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,901.17,636.69
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,862.46,612.73
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,819.19,585.1
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,773.22,554.95
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,722.19,520.44
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,669.16,483.5
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,612.8,443.29
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,555.25,400.65
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,494.82,354.12
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,434.03,305.7
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,371.47,254.76
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,306.79,201.43
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,243.28,149.9
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,181.67,103.14
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,121.1,65.99
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,70.09,52.78
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,61.15,45.78
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,57.45,42.98
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,52.37,38.81
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,47.32,34.49
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,39.26,27.47
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,31.24,20.14
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,15.35,3.76
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,131.65,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,270.2,205.51
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,377.26,302.58
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,492.51,396.66
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,408.35,330.08
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,277.17,222.84
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,349.63,280.87
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,446.05,354.63
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,668.75,523.17
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,883.88,671.65
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,918.47,690.57
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,950.06,708.42
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,971.74,719.77
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,989.86,728.84
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,998.89,732.92
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,1004.08,734.68
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,1001.31,730.22
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,980.72,714.33
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,966.93,704.39
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,949.45,692.13
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,926.76,675.21
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,900.5,656.12
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,867.5,633.98
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,831.44,609.82
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,789.77,580.83
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,745.64,549.0
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,697.02,513.76
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,646.56,476.44
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,592.36,435.51
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,539.17,394.13
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,480.3,347.51
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,421.19,299.43
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,360.12,248.92
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,300.06,198.69
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,239.7,149.5
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,181.43,105.22
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,118.73,65.73
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,69.88,52.43
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,65.81,49.37
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,61.69,46.15
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,56.14,41.61
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,50.6,36.9
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,41.61,29.12
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,30.52,19.25
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,15.29,2.53
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,117.99,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,242.71,188.96
2017,10,10,7,15,308.0,49.5,6.45,15.0,102.5,344.58,286.79
2017,10,10,7,30,409.0,64.0,6.5,15.0,149.0,455.66,383.89
2017,10,10,7,45,473.0,74.5,6.6,15.5,200.5,543.28,457.25
2017,10,10,8,0,537.0,85.0,6.7,16.0,252.0,629.17,526.16
2017,10,10,8,15,581.5,92.5,6.65,16.0,304.0,695.19,577.48
2017,10,10,8,30,626.0,100.0,6.6,16.0,356.0,760.95,627.05
2017,10,10,8,45,337.0,151.5,6.6,16.5,291.5,518.26,430.54
2017,10,10,9,0,48.0,203.0,6.6,17.0,227.0,251.99,204.8
2017,10,10,9,15,39.0,214.5,6.55,17.0,235.5,251.21,203.41
2017,10,10,9,30,30.0,226.0,6.5,17.0,244.0,250.5,201.78
2017,10,10,9,45,39.5,250.5,6.45,17.5,275.5,283.62,227.78
2017,10,10,10,0,49.0,275.0,6.4,18.0,307.0,316.27,253.01
2017,10,10,10,15,107.5,307.0,6.3,18.5,381.5,406.77,325.19
2017,10,10,10,30,166.0,339.0,6.2,19.0,456.0,519.87,412.45
2017,10,10,10,45,106.5,332.0,6.15,19.5,408.0,420.81,332.79
2017,10,10,11,0,47.0,325.0,6.1,20.0,360.0,348.26,273.45
2017,10,10,11,15,133.5,353.0,5.95,20.0,456.5,477.94,375.72
2017,10,10,11,30,220.0,381.0,5.8,20.0,553.0,579.08,453.41
2017,10,10,11,45,303.0,366.5,5.7,20.5,606.0,648.17,504.95
