Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,12,0,386.0,352.0,5.6,21.0,659.0,690.49,536.1
2017,10,10,12,15,404.5,342.5,5.45,21.0,665.0,676.41,525.08
2017,10,10,12,30,423.0,333.0,5.3,21.0,671.0,673.77,522.31
2017,10,10,12,45,636.0,228.5,5.2,21.5,730.0,724.61,562.09
2017,10,10,13,0,849.0,124.0,5.1,22.0,789.0,737.6,572.92
2017,10,10,13,15,844.0,123.0,5.0,22.0,772.5,696.15,540.06
2017,10,10,13,30,839.0,122.0,4.9,22.0,756.0,645.31,500.06
2017,10,10,13,45,831.5,120.0,4.8,22.5,731.0,590.59,455.42
2017,10,10,14,0,824.0,118.0,4.7,23.0,706.0,534.84,409.11
2017,10,10,14,15,813.0,116.0,4.6,23.0,674.0,476.72,360.71
2017,10,10,14,30,802.0,114.0,4.5,23.0,642.0,418.48,311.0
2017,10,10,14,45,789.0,110.0,4.4,23.0,603.5,358.08,258.68
2017,10,10,15,0,776.0,106.0,4.3,23.0,565.0,298.38,206.43
2017,10,10,15,15,755.0,102.5,4.2,23.0,520.5,238.34,155.15
2017,10,10,15,30,734.0,99.0,4.1,23.0,476.0,175.81,105.44
2017,10,10,15,45,709.0,93.5,4.0,23.0,427.0,117.99,67.98
2017,10,10,16,0,684.0,88.0,3.9,23.0,378.0,68.52,53.35
2017,10,10,16,15,643.5,82.0,3.6,22.5,326.0,64.4,50.12
2017,10,10,16,30,603.0,76.0,3.3,22.0,274.0,60.23,46.73
2017,10,10,16,45,545.5,68.0,3.05,21.5,221.5,54.32,41.7
2017,10,10,17,0,488.0,60.0,2.8,21.0,169.0,48.37,36.44
2017,10,10,17,15,393.5,49.0,2.6,20.5,120.5,39.7,28.58
2017,10,10,17,30,299.0,38.0,2.4,20.0,72.0,31.04,20.32
2017,10,10,17,45,149.5,19.0,2.2,19.5,36.0,14.56,0.94
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,16.0,3.6,13.5,27.5,127.64,0.0
2017,10,11,7,0,244.0,32.0,3.8,14.0,55.0,265.64,205.57
2017,10,11,7,15,346.0,44.5,4.0,14.5,101.5,372.21,307.71
2017,10,11,7,30,448.0,57.0,4.2,15.0,148.0,485.37,404.0
2017,10,11,7,45,510.5,66.0,4.45,15.5,199.5,566.78,471.14
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,650.45,537.17
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,714.44,584.24
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,778.19,629.3
2017,10,11,8,45,689.0,92.5,4.55,17.5,404.5,825.86,660.93
2017,10,11,9,0,719.0,97.0,4.5,18.0,454.0,871.73,690.45
2017,10,11,9,15,741.0,101.0,4.35,18.5,499.0,900.2,706.07
2017,10,11,9,30,763.0,105.0,4.2,19.0,544.0,932.6,724.76
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.0,954.5,736.06
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,972.91,744.97
2017,10,11,10,15,806.5,113.0,3.9,20.5,657.0,981.9,747.43
2017,10,11,10,30,818.0,115.0,3.8,21.0,690.0,987.12,747.51
2017,10,11,10,45,826.0,117.0,3.7,21.5,715.5,984.95,742.76
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,978.92,735.65
2017,10,11,11,15,839.5,120.0,3.5,22.5,758.5,965.47,723.76
2017,10,11,11,30,845.0,121.0,3.4,23.0,776.0,935.22,700.79
2017,10,11,11,45,841.5,125.0,3.3,23.5,784.0,922.27,689.86
2017,10,11,12,0,838.0,129.0,3.2,24.0,792.0,893.02,667.94
2017,10,11,12,15,838.0,129.0,3.1,24.0,792.5,859.65,644.73
2017,10,11,12,30,838.0,129.0,3.0,24.0,793.0,823.28,619.52
2017,10,11,12,45,835.0,129.0,2.9,24.5,785.0,781.78,589.5
2017,10,11,13,0,832.0,129.0,2.8,25.0,777.0,737.89,556.2
2017,10,11,13,15,827.0,127.5,2.7,25.0,760.5,689.09,520.04
2017,10,11,13,30,822.0,126.0,2.6,25.0,744.0,638.56,481.89
2017,10,11,13,45,813.5,125.0,2.55,25.0,719.0,584.97,440.79
2017,10,11,14,0,805.0,124.0,2.5,25.0,694.0,530.48,397.87
2017,10,11,14,15,793.5,121.5,2.45,25.0,662.0,472.71,351.32
2017,10,11,14,30,782.0,119.0,2.4,25.0,630.0,414.93,303.46
2017,10,11,14,45,751.5,122.0,2.35,25.5,589.0,355.46,253.12
2017,10,11,15,0,721.0,125.0,2.3,26.0,548.0,295.03,202.0
2017,10,11,15,15,372.0,157.5,2.25,25.5,375.0,193.41,133.28
2017,10,11,15,30,23.0,190.0,2.2,25.0,202.0,141.95,107.63
2017,10,11,15,45,322.5,146.0,2.15,25.0,282.5,124.83,85.11
2017,10,11,16,0,622.0,102.0,2.1,25.0,363.0,77.18,60.21
2017,10,11,16,15,579.5,95.0,1.9,24.5,312.0,72.77,56.81
2017,10,11,16,30,537.0,88.0,1.7,24.0,261.0,68.31,53.23
2017,10,11,16,45,480.0,77.0,1.5,24.0,210.0,60.54,46.56
2017,10,11,17,0,423.0,66.0,1.3,24.0,159.0,52.6,39.55
2017,10,11,17,15,330.5,52.5,1.2,23.0,112.5,39.75,28.27
2017,10,11,17,30,238.0,39.0,1.1,22.0,66.0,29.5,18.73
2017,10,11,17,45,119.0,19.5,1.0,21.5,33.0,14.83,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,113.0,16.0,1.3,17.5,26.5,91.09,0.0
2017,10,12,7,0,226.0,32.0,1.5,18.0,53.0,253.66,190.25
2017,10,12,7,15,326.5,45.5,1.6,18.5,99.0,354.7,285.91
2017,10,12,7,30,427.0,59.0,1.7,19.0,145.0,470.89,381.06
2017,10,12,7,45,494.5,67.5,1.85,20.0,196.5,555.61,446.87
2017,10,12,8,0,562.0,76.0,2.0,21.0,248.0,642.73,511.09
2017,10,12,8,15,605.5,83.0,1.7,21.5,299.5,707.56,554.0
2017,10,12,8,30,649.0,90.0,1.4,22.0,351.0,772.17,593.86
2017,10,12,8,45,682.0,94.0,1.1,23.0,401.0,821.9,619.48
2017,10,12,9,0,715.0,98.0,0.8,24.0,451.0,869.93,641.68
2017,10,12,9,15,737.0,102.0,0.7,24.5,496.0,904.76,658.46
2017,10,12,9,30,759.0,106.0,0.6,25.0,541.0,930.39,669.04
2017,10,12,9,45,776.5,108.5,0.55,26.0,580.5,953.17,677.44
2017,10,12,10,0,794.0,111.0,0.5,27.0,620.0,972.49,683.62
2017,10,12,10,15,805.5,113.0,0.65,27.5,653.0,981.43,689.3
2017,10,12,10,30,817.0,115.0,0.8,28.0,686.0,986.61,692.88
2017,10,12,10,45,826.0,116.0,1.0,28.5,711.5,984.27,692.85
2017,10,12,11,0,835.0,117.0,1.2,29.0,737.0,978.08,690.32
2017,10,12,11,15,840.0,118.0,1.3,29.0,754.5,964.13,682.64
2017,10,12,11,30,845.0,119.0,1.4,29.0,772.0,933.55,664.6
2017,10,12,11,45,858.0,113.5,1.5,29.5,783.5,913.63,652.02
2017,10,12,12,0,871.0,108.0,1.6,30.0,795.0,889.87,636.83
2017,10,12,12,15,871.5,108.0,1.7,30.0,795.5,857.09,617.03
2017,10,12,12,30,872.0,108.0,1.8,30.0,796.0,821.26,595.08
2017,10,12,12,45,868.0,109.0,1.9,30.5,787.5,780.01,568.11
2017,10,12,13,0,864.0,110.0,2.0,31.0,779.0,736.36,538.35
2017,10,12,13,15,859.0,109.0,2.05,31.0,762.5,688.08,504.56
2017,10,12,13,30,854.0,108.0,2.1,31.0,746.0,637.98,468.56
2017,10,12,13,45,844.0,107.5,2.2,31.0,720.5,583.86,428.8
2017,10,12,14,0,834.0,107.0,2.3,31.0,695.0,530.8,388.37
2017,10,12,14,15,823.5,105.0,2.3,31.0,663.0,472.57,342.6
2017,10,12,14,30,813.0,103.0,2.3,31.0,631.0,414.13,295.29
2017,10,12,14,45,788.5,104.5,2.35,31.0,591.0,353.94,245.83
2017,10,12,15,0,764.0,106.0,2.4,31.0,551.0,295.66,197.31
2017,10,12,15,15,743.0,102.0,2.35,30.5,506.5,236.03,148.72
2017,10,12,15,30,722.0,98.0,2.3,30.0,462.0,174.0,101.31
2017,10,12,15,45,690.0,94.5,2.3,30.0,413.0,117.88,66.34
2017,10,12,16,0,658.0,91.0,2.3,30.0,364.0,70.27,53.24
2017,10,12,16,15,616.5,84.5,2.05,29.5,312.5,65.9,49.9
2017,10,12,16,30,575.0,78.0,1.8,29.0,261.0,61.47,46.38
2017,10,12,16,45,515.0,69.0,1.55,28.5,209.5,54.88,40.89
2017,10,12,17,0,455.0,60.0,1.3,28.0,158.0,48.22,35.15
2017,10,12,17,15,360.5,48.0,1.2,27.0,111.0,38.81,26.91
2017,10,12,17,30,266.0,36.0,1.1,26.0,64.0,27.48,16.56
2017,10,12,17,45,133.0,18.0,1.0,25.5,32.0,13.75,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,120.0,15.5,1.1,20.5,26.5,95.75,0.0
2017,10,13,7,0,240.0,31.0,1.2,21.0,53.0,263.44,192.92
2017,10,13,7,15,344.5,44.0,1.2,21.5,99.5,371.74,294.37
2017,10,13,7,30,449.0,57.0,1.2,22.0,146.0,487.67,387.0
2017,10,13,7,45,528.0,63.0,1.2,23.0,199.5,579.91,455.87
2017,10,13,8,0,607.0,69.0,1.2,24.0,253.0,675.01,522.57
2017,10,13,8,15,649.5,75.0,1.35,24.5,305.5,738.69,566.22
2017,10,13,8,30,692.0,81.0,1.5,25.0,358.0,802.07,608.35
2017,10,13,8,45,461.0,145.0,1.7,26.0,340.0,658.8,505.57
2017,10,13,9,0,230.0,209.0,1.9,27.0,322.0,465.3,359.46
2017,10,13,9,15,253.5,228.0,2.0,27.5,363.0,533.46,408.67
2017,10,13,9,30,277.0,247.0,2.1,28.0,404.0,577.31,438.27
2017,10,13,9,45,560.5,170.0,2.25,28.5,518.0,811.06,605.36
2017,10,13,10,0,844.0,93.0,2.4,29.0,632.0,989.22,719.44
2017,10,13,10,15,854.5,95.0,2.4,29.0,665.0,997.14,721.27
2017,10,13,10,30,865.0,97.0,2.4,29.0,698.0,1001.25,722.54
2017,10,13,10,45,873.5,98.0,2.45,29.5,724.0,998.34,718.6
2017,10,13,11,0,882.0,99.0,2.5,30.0,750.0,991.53,712.42
2017,10,13,11,15,886.5,100.0,2.5,30.0,767.5,976.92,702.42
2017,10,13,11,30,891.0,101.0,2.5,30.0,785.0,958.55,690.21
2017,10,13,11,45,893.5,101.0,2.55,30.5,794.0,933.59,672.97
2017,10,13,12,0,896.0,101.0,2.6,31.0,803.0,905.13,653.59
2017,10,13,12,15,896.0,101.0,2.6,31.0,803.5,871.17,631.57
2017,10,13,12,30,896.0,101.0,2.6,31.0,804.0,834.11,607.49
2017,10,13,12,45,894.5,100.0,2.6,31.5,796.0,792.02,578.77
2017,10,13,13,0,893.0,99.0,2.6,32.0,788.0,747.32,547.7
2017,10,13,13,15,888.5,98.0,2.55,32.0,771.0,698.17,512.5
2017,10,13,13,30,884.0,97.0,2.5,32.0,754.0,647.08,475.13
2017,10,13,13,45,877.5,95.5,2.5,32.0,729.0,592.7,434.62
2017,10,13,14,0,871.0,94.0,2.5,32.0,704.0,537.04,391.94
2017,10,13,14,15,861.0,92.5,2.5,32.0,672.0,478.75,345.99
2017,10,13,14,30,851.0,91.0,2.5,32.0,640.0,420.06,298.32
2017,10,13,14,45,823.0,93.5,2.5,32.0,598.0,356.64,246.33
2017,10,13,15,0,795.0,96.0,2.5,32.0,556.0,296.33,196.22
2017,10,13,15,15,775.0,93.0,2.45,31.5,511.5,235.9,146.9
2017,10,13,15,30,755.0,90.0,2.4,31.0,467.0,177.48,102.29
2017,10,13,15,45,726.0,86.0,2.35,31.0,417.5,119.88,66.46
2017,10,13,16,0,697.0,82.0,2.3,31.0,368.0,64.83,48.52
2017,10,13,16,15,656.0,76.0,2.05,30.5,316.0,60.53,45.22
2017,10,13,16,30,615.0,70.0,1.8,30.0,264.0,56.18,41.75
2017,10,13,16,45,555.0,62.5,1.55,29.5,211.5,50.45,36.98
2017,10,13,17,0,495.0,55.0,1.3,29.0,159.0,44.7,32.02
2017,10,13,17,15,396.5,44.0,1.2,28.0,111.0,35.87,24.29
2017,10,13,17,30,298.0,33.0,1.1,27.0,63.0,27.06,15.95
2017,10,13,17,45,149.0,16.5,1.05,26.5,31.5,13.38,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,91.4,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,255.17,182.96
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,364.0,286.06
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,481.71,380.39
2017,10,14,7,45,512.0,65.5,1.35,24.0,196.0,569.94,447.75
2017,10,14,8,0,583.0,74.0,1.6,25.0,248.0,660.79,513.69
2017,10,14,8,15,627.5,80.0,1.75,25.5,300.5,725.82,558.71
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,790.59,602.07
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,842.28,635.21
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,885.99,662.35
2017,10,14,9,15,765.5,95.5,2.25,27.5,499.0,920.4,682.0
2017,10,14,9,30,787.0,99.0,2.3,28.0,544.0,951.8,699.52
2017,10,14,9,45,803.5,101.0,2.4,28.5,584.0,973.01,710.8
2017,10,14,10,0,820.0,103.0,2.5,29.0,624.0,990.68,719.93
2017,10,14,10,15,831.0,105.0,2.55,29.5,656.5,999.01,722.68
2017,10,14,10,30,842.0,107.0,2.6,30.0,689.0,1003.51,723.22
2017,10,14,10,45,848.0,109.5,2.65,30.5,714.0,985.98,709.88
2017,10,14,11,0,854.0,112.0,2.7,31.0,739.0,978.43,703.31
2017,10,14,11,15,489.0,242.5,2.7,31.0,603.5,754.45,552.34
2017,10,14,11,30,124.0,373.0,2.7,31.0,468.0,483.01,355.73
2017,10,14,11,45,191.0,375.0,2.75,31.5,523.0,536.54,395.66
2017,10,14,12,0,258.0,377.0,2.8,32.0,578.0,604.16,442.64
2017,10,14,12,15,346.0,349.0,2.8,32.0,619.0,635.15,465.41
2017,10,14,12,30,434.0,321.0,2.8,32.0,660.0,674.05,492.99
2017,10,14,12,45,640.0,221.0,2.8,32.0,715.0,722.6,529.36
2017,10,14,13,0,846.0,121.0,2.8,32.0,770.0,741.11,544.23
2017,10,14,13,15,570.5,232.5,2.8,32.0,665.5,607.6,447.0
2017,10,14,13,30,295.0,344.0,2.8,32.0,561.0,483.72,356.03
2017,10,14,13,45,552.0,232.0,2.85,32.0,622.5,523.8,386.15
2017,10,14,14,0,809.0,120.0,2.9,32.0,684.0,529.82,388.29
2017,10,14,14,15,797.0,118.0,2.9,32.0,651.5,472.12,342.58
2017,10,14,14,30,785.0,116.0,2.9,32.0,619.0,414.45,295.9
2017,10,14,14,45,756.0,118.0,2.95,32.0,578.0,354.63,246.95
2017,10,14,15,0,727.0,120.0,3.0,32.0,537.0,293.82,196.93
2017,10,14,15,15,703.5,115.5,2.9,31.5,492.5,234.75,149.06
2017,10,14,15,30,680.0,111.0,2.8,31.0,448.0,178.27,106.11
2017,10,14,15,45,644.0,106.5,2.75,31.0,398.5,123.65,71.97
2017,10,14,16,0,608.0,102.0,2.7,31.0,349.0,77.31,58.88
2017,10,14,16,15,563.0,94.5,2.4,30.5,298.0,72.51,55.21
2017,10,14,16,30,518.0,87.0,2.1,30.0,247.0,67.66,51.35
2017,10,14,16,45,449.0,77.0,1.85,29.5,196.0,57.78,43.12
2017,10,14,17,0,380.0,67.0,1.6,29.0,145.0,50.26,36.63
2017,10,14,17,15,282.5,51.5,1.5,28.5,100.0,38.69,26.5
2017,10,14,17,30,185.0,36.0,1.4,28.0,55.0,27.08,15.66
2017,10,14,17,45,92.5,18.0,1.3,27.5,27.5,13.64,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.39,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.75,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.27,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,3.78,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,5.31,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,6.83,0.05
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,8.36,1.34
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,9.89,2.62
2017,10,15,8,45,2.5,86.5,6.55,21.0,88.0,69.76,52.46
2017,10,15,9,0,5.0,160.0,6.8,21.0,163.0,142.33,111.85
2017,10,15,9,15,2.5,150.5,6.7,21.0,152.0,127.59,99.33
2017,10,15,9,30,0.0,141.0,6.6,21.0,141.0,114.47,88.26
2017,10,15,9,45,4.0,172.0,6.5,21.5,174.5,146.3,113.73
2017,10,15,10,0,8.0,203.0,6.4,22.0,208.0,178.25,138.93
2017,10,15,10,15,23.5,244.5,6.3,22.0,260.5,232.13,181.98
2017,10,15,10,30,39.0,286.0,6.2,22.0,313.0,311.05,243.88
2017,10,15,10,45,31.0,281.5,6.15,22.5,303.5,293.57,228.95
2017,10,15,11,0,23.0,277.0,6.1,23.0,294.0,255.21,198.07
2017,10,15,11,15,47.5,315.0,6.05,23.5,351.0,335.69,260.48
2017,10,15,11,30,72.0,353.0,6.0,24.0,408.0,392.52,303.53
2017,10,15,11,45,152.5,365.5,6.0,24.5,484.0,492.37,380.05
2017,10,15,12,0,233.0,378.0,6.0,25.0,560.0,564.8,434.46
2017,10,15,12,15,203.0,381.0,5.95,25.0,539.5,527.64,405.48
2017,10,15,12,30,173.0,384.0,5.9,25.0,519.0,491.81,377.77
2017,10,15,12,45,310.5,345.0,5.9,25.0,583.0,562.19,432.9
2017,10,15,13,0,448.0,306.0,5.9,25.0,647.0,617.46,475.18
2017,10,15,13,15,412.5,312.5,5.85,25.0,621.5,558.77,430.22
2017,10,15,13,30,377.0,319.0,5.8,25.0,596.0,514.3,395.65
2017,10,15,13,45,611.0,210.5,5.8,25.0,641.5,544.2,418.56
2017,10,15,14,0,845.0,102.0,5.8,25.0,687.0,530.89,406.24
2017,10,15,14,15,835.0,100.0,5.75,25.0,655.0,474.17,358.5
2017,10,15,14,30,825.0,98.0,5.7,25.0,623.0,415.4,308.12
2017,10,15,14,45,804.0,98.5,5.7,25.0,583.5,355.02,255.73
2017,10,15,15,0,783.0,99.0,5.7,25.0,544.0,296.12,204.19
2017,10,15,15,15,762.5,95.5,5.65,24.5,499.5,235.96,152.95
2017,10,15,15,30,742.0,92.0,5.6,24.0,455.0,177.91,106.79
2017,10,15,15,45,719.0,86.0,5.55,24.0,407.0,115.26,65.01
2017,10,15,16,0,696.0,80.0,5.5,24.0,359.0,63.54,48.99
2017,10,15,16,15,655.5,74.0,5.3,23.5,307.5,59.2,45.51
2017,10,15,16,30,615.0,68.0,5.1,23.0,256.0,54.81,41.87
2017,10,15,16,45,558.5,60.0,4.9,23.0,204.5,48.68,36.52
2017,10,15,17,0,502.0,52.0,4.7,23.0,153.0,42.51,30.94
2017,10,15,17,15,399.5,41.0,4.45,22.5,105.5,33.57,22.84
2017,10,15,17,30,297.0,30.0,4.2,22.0,58.0,24.65,13.92
2017,10,15,17,45,148.5,15.0,4.0,21.5,29.0,12.2,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,195.5,12.5,4.35,11.0,28.5,146.85,0.0
2017,10,16,7,0,391.0,25.0,4.4,11.0,57.0,360.33,264.0
2017,10,16,7,15,505.5,34.0,4.55,11.5,109.0,480.09,396.27
2017,10,16,7,30,620.0,43.0,4.7,12.0,161.0,606.51,505.07
2017,10,16,7,45,686.5,48.5,4.85,13.0,218.0,693.6,576.06
2017,10,16,8,0,753.0,54.0,5.0,14.0,275.0,782.38,644.27
2017,10,16,8,15,793.0,58.0,5.1,14.5,331.5,845.61,690.79
2017,10,16,8,30,833.0,62.0,5.2,15.0,388.0,907.82,734.8
2017,10,16,8,45,861.5,65.0,5.35,16.0,441.5,944.53,757.6
2017,10,16,9,0,890.0,68.0,5.5,17.0,495.0,989.74,786.09
2017,10,16,9,15,909.0,70.5,5.4,17.5,543.5,1021.94,804.33
2017,10,16,9,30,928.0,73.0,5.3,18.0,592.0,1050.79,819.95
2017,10,16,9,45,942.5,74.5,5.25,18.5,634.5,1070.09,829.14
2017,10,16,10,0,957.0,76.0,5.2,19.0,677.0,1085.5,835.72
2017,10,16,10,15,967.0,77.5,5.15,19.5,712.0,1092.2,836.42
2017,10,16,10,30,977.0,79.0,5.1,20.0,747.0,1094.67,834.46
2017,10,16,10,45,984.0,80.0,5.05,20.5,774.5,1089.23,827.34
2017,10,16,11,0,991.0,81.0,5.0,21.0,802.0,1079.49,817.6
2017,10,16,11,15,995.5,82.0,4.95,21.5,820.5,1063.04,803.57
2017,10,16,11,30,1000.0,83.0,4.9,22.0,839.0,1042.39,786.97
2017,10,16,11,45,1001.5,83.5,4.9,22.5,848.5,1014.33,766.0
2017,10,16,12,0,1003.0,84.0,4.9,23.0,858.0,982.42,742.58
2017,10,16,12,15,1003.0,84.0,4.85,23.0,858.5,944.99,716.54
2017,10,16,12,30,1003.0,84.0,4.8,23.0,859.0,904.12,688.13
2017,10,16,12,45,1000.5,84.0,4.75,23.5,850.0,858.04,654.7
2017,10,16,13,0,998.0,84.0,4.7,24.0,841.0,809.08,619.22
2017,10,16,13,15,993.5,83.0,4.65,24.0,823.0,755.15,578.87
2017,10,16,13,30,989.0,82.0,4.6,24.0,805.0,699.01,535.72
2017,10,16,13,45,982.0,81.0,4.55,24.5,778.0,639.47,487.95
2017,10,16,14,0,975.0,80.0,4.5,25.0,751.0,578.48,437.94
2017,10,16,14,15,965.5,78.5,4.45,25.0,716.5,514.71,385.34
2017,10,16,14,30,956.0,77.0,4.4,25.0,682.0,450.32,330.7
2017,10,16,14,45,943.0,75.5,4.35,25.0,640.5,384.4,273.63
2017,10,16,15,0,930.0,74.0,4.3,25.0,599.0,318.82,216.15
2017,10,16,15,15,911.5,71.5,4.2,24.5,551.0,251.89,159.04
2017,10,16,15,30,893.0,69.0,4.1,24.0,503.0,186.53,107.01
2017,10,16,15,45,867.0,65.5,4.0,24.0,450.0,121.66,65.2
2017,10,16,16,0,841.0,62.0,3.9,24.0,397.0,57.82,44.09
2017,10,16,16,15,802.5,58.0,3.4,23.0,341.0,54.03,41.16
2017,10,16,16,30,764.0,54.0,2.9,22.0,285.0,50.22,38.09
2017,10,16,16,45,703.5,48.5,2.45,21.5,228.0,44.96,33.53
2017,10,16,17,0,643.0,43.0,2.0,21.0,171.0,39.75,28.83
2017,10,16,17,15,534.5,34.5,1.85,19.5,118.0,31.7,21.53
2017,10,16,17,30,426.0,26.0,1.7,18.0,65.0,23.79,13.23
2017,10,16,17,45,213.0,13.0,1.6,17.0,32.5,10.23,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,176.5,12.5,1.8,9.5,26.5,133.79,0.0
2017,10,17,7,0,353.0,25.0,2.0,10.0,53.0,342.73,244.58
2017,10,17,7,15,470.5,35.0,2.05,10.5,104.0,463.6,379.06
2017,10,17,7,30,588.0,45.0,2.1,11.0,155.0,591.36,486.23
2017,10,17,7,45,654.5,51.0,2.2,12.0,211.0,669.65,548.36
2017,10,17,8,0,721.0,57.0,2.3,13.0,267.0,758.23,614.33
2017,10,17,8,15,762.5,61.5,2.3,14.0,322.5,822.74,658.25
2017,10,17,8,30,804.0,66.0,2.3,15.0,378.0,886.32,699.38
2017,10,17,8,45,833.0,69.5,2.3,16.0,431.0,934.92,728.27
2017,10,17,9,0,862.0,73.0,2.3,17.0,484.0,981.14,754.63
2017,10,17,9,15,881.5,75.5,2.25,17.5,531.5,1001.42,763.64
2017,10,17,9,30,901.0,78.0,2.2,18.0,579.0,1030.32,778.58
2017,10,17,9,45,915.5,80.0,2.2,19.0,621.0,1049.93,786.25
2017,10,17,10,0,930.0,82.0,2.2,20.0,663.0,1065.74,791.54
2017,10,17,10,15,940.5,83.5,2.1,20.5,697.5,1072.83,791.49
2017,10,17,10,30,951.0,85.0,2.0,21.0,732.0,1075.82,789.01
2017,10,17,10,45,958.5,86.0,1.95,21.5,759.0,1070.99,782.47
2017,10,17,11,0,966.0,87.0,1.9,22.0,786.0,1061.97,773.57
2017,10,17,11,15,970.5,88.0,1.85,22.0,804.0,1045.84,761.88
2017,10,17,11,30,975.0,89.0,1.8,22.0,822.0,1025.62,747.85
2017,10,17,11,45,978.0,89.0,1.75,22.5,831.5,998.93,728.44
2017,10,17,12,0,981.0,89.0,1.7,23.0,841.0,968.42,706.81
2017,10,17,12,15,981.0,89.0,1.65,23.5,841.5,931.65,681.29
2017,10,17,12,30,981.0,89.0,1.6,24.0,842.0,891.51,653.7
2017,10,17,12,45,979.5,88.0,1.6,24.5,833.5,846.03,623.17
2017,10,17,13,0,978.0,87.0,1.6,25.0,825.0,797.69,590.61
2017,10,17,13,15,974.0,86.5,1.55,25.0,807.5,745.49,553.4
2017,10,17,13,30,970.0,86.0,1.5,25.0,790.0,691.06,513.61
2017,10,17,13,45,964.0,84.5,1.5,25.0,764.0,632.59,470.2
2017,10,17,14,0,958.0,83.0,1.5,25.0,738.0,572.62,424.2
2017,10,17,14,15,948.5,81.5,1.45,25.0,704.0,509.8,374.25
2017,10,17,14,30,939.0,80.0,1.4,25.0,670.0,446.39,322.21
2017,10,17,14,45,926.0,77.5,1.4,25.0,628.5,380.65,267.16
2017,10,17,15,0,913.0,75.0,1.4,25.0,587.0,315.3,211.45
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,249.46,156.04
2017,10,17,15,30,876.0,70.0,1.3,25.0,493.0,185.19,105.51
2017,10,17,15,45,850.5,67.0,1.3,25.0,440.5,116.71,61.12
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,59.03,44.9
2017,10,17,16,15,786.5,59.5,1.15,24.0,332.5,54.93,41.76
2017,10,17,16,30,748.0,55.0,1.0,23.0,277.0,50.8,38.43
2017,10,17,16,45,687.0,49.0,0.9,22.5,221.0,45.19,33.59
2017,10,17,17,0,626.0,43.0,0.8,22.0,165.0,39.62,28.57
2017,10,17,17,15,516.0,34.5,0.85,21.0,113.0,31.6,21.26
2017,10,17,17,30,406.0,26.0,0.9,20.0,61.0,23.74,12.68
2017,10,17,17,45,203.0,13.0,1.0,19.0,30.5,10.23,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,182.0,12.5,0.6,11.5,26.5,137.89,0.0
2017,10,18,7,0,364.0,25.0,0.6,12.0,53.0,349.91,238.13
2017,10,18,7,15,481.0,35.0,0.6,12.5,104.0,472.75,376.0
2017,10,18,7,30,598.0,45.0,0.6,13.0,155.0,591.48,471.77
2017,10,18,7,45,661.5,51.5,0.65,14.0,211.0,676.97,536.04
2017,10,18,8,0,725.0,58.0,0.7,15.0,267.0,763.79,597.05
2017,10,18,8,15,766.5,63.0,0.75,16.0,323.0,829.12,639.53
2017,10,18,8,30,808.0,68.0,0.8,17.0,379.0,893.48,679.39
2017,10,18,8,45,836.0,71.5,0.85,18.0,431.5,941.18,706.6
2017,10,18,9,0,864.0,75.0,0.9,19.0,484.0,986.41,731.52
2017,10,18,9,15,884.0,77.5,1.15,20.0,532.0,1007.11,744.14
2017,10,18,9,30,904.0,80.0,1.4,21.0,580.0,1036.43,762.21
2017,10,18,9,45,918.5,82.0,1.7,22.0,621.5,1055.96,774.31
2017,10,18,10,0,933.0,84.0,2.0,23.0,663.0,1071.66,783.7
2017,10,18,10,15,943.5,85.5,2.0,23.5,698.0,1078.65,784.84
2017,10,18,10,30,954.0,87.0,2.0,24.0,733.0,1081.51,783.64
2017,10,18,10,45,961.0,88.0,2.0,24.5,759.5,1076.06,777.44
2017,10,18,11,0,968.0,89.0,2.0,25.0,786.0,1066.43,768.93
2017,10,18,11,15,972.5,90.0,2.0,25.0,804.0,1050.18,757.99
2017,10,18,11,30,977.0,91.0,2.0,25.0,822.0,1029.84,744.68
2017,10,18,11,45,977.5,92.0,2.0,25.5,831.0,1001.82,725.19
2017,10,18,12,0,978.0,93.0,2.0,26.0,840.0,970.09,703.51
2017,10,18,12,15,977.5,93.0,2.0,26.5,840.0,932.91,678.4
2017,10,18,12,30,977.0,93.0,2.0,27.0,840.0,892.41,651.17
2017,10,18,12,45,975.0,92.5,2.0,27.5,831.0,847.13,620.74
2017,10,18,13,0,973.0,92.0,2.0,28.0,822.0,799.04,588.26
2017,10,18,13,15,968.0,91.5,2.0,28.0,804.0,746.31,551.09
2017,10,18,13,30,963.0,91.0,2.0,28.0,786.0,691.48,511.45
2017,10,18,13,45,955.5,90.0,2.05,28.0,759.5,632.91,468.22
2017,10,18,14,0,948.0,89.0,2.1,28.0,733.0,573.01,422.49
2017,10,18,14,15,938.0,87.0,2.1,28.0,698.5,510.02,372.71
2017,10,18,14,30,928.0,85.0,2.1,28.0,664.0,446.53,320.89
2017,10,18,14,45,901.0,87.5,2.15,28.0,620.0,380.79,266.36
2017,10,18,15,0,874.0,90.0,2.2,28.0,576.0,314.52,210.77
2017,10,18,15,15,853.0,87.0,2.15,27.5,528.5,249.12,156.58
2017,10,18,15,30,832.0,84.0,2.1,27.0,481.0,185.8,107.32
2017,10,18,15,45,801.0,80.0,2.1,27.0,428.5,123.27,67.46
2017,10,18,16,0,770.0,76.0,2.1,27.0,376.0,67.18,51.41
2017,10,18,16,15,727.0,70.5,1.85,26.0,321.0,62.63,47.95
2017,10,18,16,30,684.0,65.0,1.6,25.0,266.0,53.58,40.46
2017,10,18,16,45,613.5,58.0,1.35,24.0,210.0,47.86,35.62
2017,10,18,17,0,543.0,51.0,1.1,23.0,154.0,42.2,30.6
2017,10,18,17,15,428.0,39.5,1.1,22.0,103.5,32.67,21.98
2017,10,18,17,30,313.0,28.0,1.1,21.0,53.0,23.2,11.69
2017,10,18,17,45,156.5,14.0,1.15,20.0,26.5,11.02,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,51.0,14.0,1.2,15.5,18.0,46.96,0.0
2017,10,19,7,0,102.0,28.0,1.4,16.0,36.0,138.29,88.65
2017,10,19,7,15,175.5,47.0,1.5,16.5,74.0,226.96,182.67
2017,10,19,7,30,249.0,66.0,1.6,17.0,112.0,334.53,274.04
2017,10,19,7,45,313.0,79.0,1.75,17.5,155.5,412.24,338.81
2017,10,19,8,0,377.0,92.0,1.9,18.0,199.0,493.79,403.96
2017,10,19,8,15,436.5,102.5,1.9,19.0,250.5,570.56,460.58
2017,10,19,8,30,496.0,113.0,1.9,20.0,302.0,649.01,515.81
2017,10,19,8,45,615.0,106.5,1.95,21.0,373.5,776.87,604.19
2017,10,19,9,0,734.0,100.0,2.0,22.0,445.0,896.25,681.91
2017,10,19,9,15,606.0,146.0,2.0,22.5,449.5,829.0,631.4
2017,10,19,9,30,478.0,192.0,2.0,23.0,454.0,745.29,569.69
2017,10,19,9,45,646.5,153.0,2.05,23.5,535.5,883.43,664.51
2017,10,19,10,0,815.0,114.0,2.1,24.0,617.0,1000.56,738.3
2017,10,19,10,15,827.0,116.0,2.1,24.5,650.0,1009.68,739.96
2017,10,19,10,30,839.0,118.0,2.1,25.0,683.0,1014.93,740.48
2017,10,19,10,45,596.5,217.0,2.15,25.5,626.0,864.54,639.51
2017,10,19,11,0,354.0,316.0,2.2,26.0,569.0,693.12,516.56
2017,10,19,11,15,374.5,318.5,2.25,26.5,592.0,702.34,523.22
2017,10,19,11,30,395.0,321.0,2.3,27.0,615.0,709.01,526.71
2017,10,19,11,45,419.5,314.0,2.4,27.5,630.0,725.19,536.89
2017,10,19,12,0,444.0,307.0,2.5,28.0,645.0,719.88,532.65
2017,10,19,12,15,522.5,278.5,2.55,28.0,675.5,737.16,545.99
2017,10,19,12,30,601.0,250.0,2.6,28.0,706.0,746.95,553.75
2017,10,19,12,45,611.0,242.0,2.7,28.5,702.0,719.78,533.84
2017,10,19,13,0,621.0,234.0,2.8,29.0,698.0,685.72,509.18
2017,10,19,13,15,564.5,246.5,2.9,29.0,661.0,617.55,460.38
2017,10,19,13,30,508.0,259.0,3.0,29.0,624.0,557.22,416.33
2017,10,19,13,45,449.0,270.5,3.1,29.0,585.0,498.43,372.65
2017,10,19,14,0,390.0,282.0,3.2,29.0,546.0,437.71,327.07
2017,10,19,14,15,409.0,261.5,3.2,28.5,526.5,401.34,299.09
2017,10,19,14,30,428.0,241.0,3.2,28.0,507.0,367.42,271.72
2017,10,19,14,45,566.0,181.0,3.25,28.0,508.0,336.04,242.21
2017,10,19,15,0,704.0,121.0,3.3,28.0,509.0,290.45,199.06
2017,10,19,15,15,596.0,137.5,3.2,27.5,447.0,231.3,153.58
2017,10,19,15,30,488.0,154.0,3.1,27.0,385.0,180.91,118.22
2017,10,19,15,45,462.0,142.0,3.05,27.0,341.5,133.6,86.77
2017,10,19,16,0,436.0,130.0,3.0,27.0,298.0,91.11,71.56
2017,10,19,16,15,413.0,113.0,2.65,26.5,253.0,80.57,63.02
2017,10,19,16,30,390.0,96.0,2.3,26.0,208.0,69.63,53.9
2017,10,19,16,45,341.5,79.5,1.95,25.5,163.0,58.35,44.27
2017,10,19,17,0,293.0,63.0,1.6,25.0,118.0,46.77,34.14
2017,10,19,17,15,216.5,45.5,1.55,24.0,78.5,34.04,22.83
2017,10,19,17,30,140.0,28.0,1.5,23.0,39.0,21.12,9.45
2017,10,19,17,45,70.0,14.0,1.5,22.5,19.5,11.02,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,69.57,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,201.44,124.59
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,319.47,255.95
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,445.06,361.57
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,279.27,229.93
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,45.3,32.31
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,30.16,19.7
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,15.23,7.12
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,43.27,30.32
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,72.74,54.2
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,50.27,35.59
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,29.1,18.17
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,90.6,67.72
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,159.91,121.98
