Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,987.48,765.76
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,1005.63,777.07
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,1024.71,788.72
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,1040.13,797.82
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,1046.9,799.11
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,1049.74,797.97
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,1044.16,789.76
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,1034.6,779.17
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,1018.94,767.24
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,999.4,752.89
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,971.92,732.18
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,940.96,709.32
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,904.75,683.81
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,865.44,656.22
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,820.63,623.81
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,773.41,589.54
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,722.19,551.0
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,669.09,510.3
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,611.96,464.92
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,553.92,417.86
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,493.01,368.18
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,431.99,317.08
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,367.95,262.68
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,305.46,208.87
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,242.53,155.8
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,182.09,107.53
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,122.51,67.48
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,67.53,52.26
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,52.56,39.76
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,47.8,35.75
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,41.21,29.95
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,34.71,23.96
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,23.86,13.35
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,13.08,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,6.29,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,63.08,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,189.54,147.69
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,315.41,263.84
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,154.63,131.05
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,9.11,2.25
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,11.78,4.61
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,14.46,6.94
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,37.86,27.14
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,61.63,47.35
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,69.13,53.47
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,76.63,59.54
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,92.17,72.29
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,107.76,84.94
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,131.32,104.12
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,154.94,123.11
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,163.09,129.34
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,171.17,135.51
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,133.01,104.25
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,97.14,74.76
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,64.03,47.43
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,32.3,21.16
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,93.21,71.22
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,156.89,122.57
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,210.56,165.49
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,276.28,217.02
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,159.27,124.19
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,49.25,34.94
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,36.1,24.22
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,23.0,13.43
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,22.6,13.14
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,22.2,12.85
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,70.78,53.19
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,117.56,91.71
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,70.87,53.59
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,22.9,13.7
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,19.82,11.19
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,16.75,9.27
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,13.68,6.57
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,10.63,3.83
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,7.58,1.05
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,4.54,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,2.64,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.79,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,15.74,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,230.39,175.84
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,390.74,317.93
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,497.86,404.15
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,609.94,488.84
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,382.58,314.95
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,74.39,57.46
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,103.2,81.95
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,132.05,105.34
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,147.45,117.58
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,162.97,129.81
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,193.07,153.64
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,222.99,176.89
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,233.51,184.47
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,267.42,210.35
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,339.97,266.69
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,410.63,319.93
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,458.63,355.07
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,481.73,371.61
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,726.1,556.57
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,898.45,675.86
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,865.23,650.73
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,829.08,625.15
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,787.65,595.87
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,750.78,568.73
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,700.89,531.91
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,649.33,493.07
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,593.96,449.69
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,537.69,404.57
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,478.71,356.92
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,419.85,308.03
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,358.68,256.49
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,299.38,205.84
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,235.99,152.94
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,178.16,106.9
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,121.41,68.41
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,69.54,46.42
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,57.65,43.74
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,52.46,39.38
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,44.62,32.51
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,36.8,25.36
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,22.56,11.62
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,11.02,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,60.22,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,241.62,177.42
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,368.03,295.62
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,462.29,374.93
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,566.22,458.01
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,643.17,516.91
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,720.32,573.8
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,773.47,611.41
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,824.93,646.94
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,865.81,673.29
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,904.1,697.38
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,543.86,430.23
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,113.46,85.29
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,120.36,90.71
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,127.27,95.78
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,208.39,159.65
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,315.51,241.52
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,317.97,242.73
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,320.29,244.11
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,454.13,346.35
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,578.18,437.29
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,472.87,358.05
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,376.03,284.68
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,446.03,337.83
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,505.23,381.12
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,591.01,446.35
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,639.96,482.15
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,509.48,383.52
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,395.37,297.22
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,419.92,313.08
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,413.86,301.92
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,354.43,251.96
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,293.74,200.72
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,234.04,151.24
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,177.27,106.45
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,122.06,69.19
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,71.93,47.65
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,59.21,44.67
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,53.75,40.11
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,45.61,32.95
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,35.03,23.49
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,22.42,10.96
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,10.23,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,16.22,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,148.21,104.33
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,242.91,192.42
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,340.82,275.36
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,465.25,375.46
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,541.47,434.3
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,619.39,491.53
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,376.41,302.14
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,95.54,72.08
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,128.47,98.65
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,161.54,124.52
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,193.78,149.54
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,248.91,191.7
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,309.33,237.72
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,368.71,281.82
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,694.99,524.8
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,950.64,695.42
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,802.21,592.1
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,645.84,479.93
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,624.57,464.06
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,602.63,446.89
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,712.4,527.01
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,795.62,585.54
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,757.31,557.15
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,716.46,527.68
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,669.16,493.88
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,620.58,458.5
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,569.47,420.75
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,517.34,381.15
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,460.67,337.1
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,404.59,292.28
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,347.04,245.35
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,290.89,198.81
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,233.91,152.64
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,180.21,111.02
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,128.0,75.84
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,80.83,54.61
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,63.84,48.34
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,56.84,42.5
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,46.8,33.77
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,36.72,24.73
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,22.94,10.89
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,9.44,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,23.06,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,166.14,115.54
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,273.79,217.65
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,387.05,312.1
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,489.13,394.59
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,564.15,453.11
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,640.91,510.83
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,696.95,550.55
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,752.35,588.76
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,463.21,368.77
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,90.57,67.66
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,78.59,58.05
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,67.74,49.09
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,95.82,71.4
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,124.75,94.14
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,113.85,85.16
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,103.51,76.75
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,79.07,57.4
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,56.24,39.28
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,76.19,54.96
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,96.95,71.1
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,141.39,105.88
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,186.08,140.43
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,191.52,144.29
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,196.68,148.01
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,278.97,211.65
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,353.95,268.0
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,335.58,253.9
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,316.5,239.31
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,311.73,234.98
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,306.61,229.31
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,313.35,227.99
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,290.33,199.98
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,232.14,151.69
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,176.97,108.04
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,122.62,70.4
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,71.99,46.96
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,57.67,43.46
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,52.19,38.75
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,42.92,30.63
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,33.52,22.13
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,20.5,8.8
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,10.23,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,3.93,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,14.88,4.75
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,27.19,16.3
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,46.74,32.79
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,65.29,48.35
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,84.81,64.51
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,103.99,80.09
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,49.65,35.34
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,10.66,3.12
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,44.44,30.79
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,80.52,59.97
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,82.18,60.99
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,83.96,62.13
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,208.93,162.03
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,329.36,254.93
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,242.04,185.89
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,146.95,110.52
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,199.21,151.22
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,251.37,190.98
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,313.15,237.68
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,352.07,266.57
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,482.05,366.26
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,598.47,452.5
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,672.77,508.63
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,719.37,543.73
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,531.09,402.63
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,352.07,266.07
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,411.2,311.0
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,450.64,338.14
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,438.81,326.18
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,406.8,297.07
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,349.33,248.72
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,291.52,199.4
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,218.21,145.63
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,167.59,112.86
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,127.92,84.63
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,90.7,63.96
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,72.84,55.88
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,60.34,45.4
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,47.08,34.01
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,33.46,22.02
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,20.62,8.35
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,7.87,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,40.43,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,214.11,142.46
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,345.73,275.63
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,453.24,366.53
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,566.55,457.64
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,642.4,516.04
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,718.65,572.25
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,782.4,617.56
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,844.96,660.74
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,882.64,684.21
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,910.83,700.68
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,939.44,717.66
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,964.68,732.18
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,974.84,735.17
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,981.31,735.84
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,980.6,732.66
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,976.06,727.15
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,962.59,715.66
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,933.76,694.05
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,911.06,676.87
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,885.0,657.53
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,852.37,634.95
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,816.84,610.43
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,775.87,582.33
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,732.61,552.0
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,684.6,516.31
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,639.48,481.84
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,584.7,439.8
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,529.29,396.24
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,471.01,349.94
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,412.88,302.37
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,352.72,251.79
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,294.49,202.18
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,232.42,150.4
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,175.75,105.12
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,120.12,66.59
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,68.89,42.96
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,52.85,39.45
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,47.9,35.26
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,39.95,28.21
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,32.0,20.87
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,19.41,7.05
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,9.44,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,3.93,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,19.88,7.41
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,39.13,26.04
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,72.2,54.38
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,118.11,92.92
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,149.59,119.2
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,181.13,144.96
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,190.58,151.71
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,199.84,158.14
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,250.29,198.56
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,300.57,238.02
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,377.97,297.19
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,431.52,336.97
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,417.12,323.39
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,378.58,292.39
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,444.28,340.85
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,484.39,369.34
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,349.5,267.13
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,224.5,170.38
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,397.56,302.91
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,522.64,393.52
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,452.8,340.22
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,370.42,278.63
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,407.85,306.6
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,424.55,318.55
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,422.7,316.73
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,417.42,312.12
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,362.27,270.72
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,312.44,233.44
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,307.41,229.79
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,302.39,224.85
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,254.24,188.03
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,215.82,158.65
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,186.94,135.45
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,156.77,111.24
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,129.68,87.05
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,87.25,59.91
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,69.39,53.87
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,60.65,46.42
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,48.17,35.4
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,35.35,23.77
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,18.15,5.71
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.27,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,4.54,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,7.58,0.86
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,10.63,3.58
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,13.68,6.29
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,16.74,8.97
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,22.49,13.93
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,28.26,18.85
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,44.05,32.4
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,59.93,45.9
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,65.38,50.41
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,71.06,55.11
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,64.65,49.54
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,58.47,44.2
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,41.09,29.32
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,23.77,14.55
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,60.08,45.2
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,98.12,77.03
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,92.16,71.98
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,86.33,67.08
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,147.59,118.36
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,209.88,169.8
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,146.86,117.65
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,87.67,68.24
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,138.71,111.08
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,189.4,153.16
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,127.44,101.6
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,68.55,52.31
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,48.0,35.1
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,27.56,17.84
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,25.62,16.24
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,23.68,14.64
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,58.36,44.44
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,90.91,72.44
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,78.16,61.69
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,65.62,51.02
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,53.59,42.78
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,41.61,31.89
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,29.83,20.99
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,17.53,9.57
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,8.74,0.0
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,175.76,103.99
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,334.53,277.65
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,438.4,371.15
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,552.49,467.64
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,631.95,532.07
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,711.77,593.93
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,771.36,637.78
2017,11,9,9,0,664.0,100.0,4.0,11.0,365.0,829.46,679.13
2017,11,9,9,15,332.0,113.5,3.95,11.5,246.0,506.37,424.06
2017,11,9,9,30,0.0,127.0,3.9,12.0,127.0,104.65,83.21
2017,11,9,9,45,6.5,159.5,3.85,12.5,163.0,141.76,114.65
2017,11,9,10,0,13.0,192.0,3.8,13.0,199.0,179.16,145.35
2017,11,9,10,15,400.5,158.5,3.75,13.5,396.5,622.36,510.17
2017,11,9,10,30,788.0,125.0,3.7,14.0,594.0,979.53,770.29
2017,11,9,10,45,411.5,192.5,3.7,14.5,438.5,657.25,527.12
2017,11,9,11,0,35.0,260.0,3.7,15.0,283.0,281.71,225.18
2017,11,9,11,15,55.5,282.0,3.65,15.0,318.5,320.97,257.75
2017,11,9,11,30,76.0,304.0,3.6,15.0,354.0,358.7,287.62
2017,11,9,11,45,64.5,301.0,3.55,15.5,344.0,338.66,270.55
2017,11,9,12,0,53.0,298.0,3.5,16.0,334.0,319.53,254.49
2017,11,9,12,15,104.5,312.5,3.45,16.0,383.5,372.22,297.12
2017,11,9,12,30,156.0,327.0,3.4,16.0,433.0,437.27,348.11
2017,11,9,12,45,161.5,322.5,3.4,16.5,431.0,425.17,337.8
2017,11,9,13,0,167.0,318.0,3.4,17.0,429.0,412.32,327.21
2017,11,9,13,15,193.0,308.0,3.35,17.0,433.0,407.38,323.6
2017,11,9,13,30,219.0,298.0,3.3,17.0,437.0,399.82,317.64
2017,11,9,13,45,149.0,282.0,3.25,17.0,375.0,329.42,261.65
