Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,14,0,79.0,266.0,3.2,17.0,313.0,258.47,205.16
2017,11,9,14,15,112.0,255.5,3.15,17.0,318.5,257.23,204.04
2017,11,9,14,30,145.0,245.0,3.1,17.0,324.0,257.71,203.48
2017,11,9,14,45,102.5,222.0,3.1,17.0,275.5,207.72,163.39
2017,11,9,15,0,60.0,199.0,3.1,17.0,227.0,168.98,132.78
2017,11,9,15,15,44.0,175.5,3.05,16.5,195.5,141.57,111.07
2017,11,9,15,30,28.0,152.0,3.0,16.0,164.0,116.83,91.59
2017,11,9,15,45,21.5,133.5,3.0,16.0,142.0,99.74,77.93
2017,11,9,16,0,15.0,115.0,3.0,16.0,120.0,83.55,65.06
2017,11,9,16,15,213.5,95.5,2.85,15.5,142.5,68.16,54.94
2017,11,9,16,30,412.0,76.0,2.7,15.0,165.0,56.69,44.67
2017,11,9,16,45,325.0,61.0,2.6,14.5,119.0,45.62,34.49
2017,11,9,17,0,238.0,46.0,2.5,14.0,73.0,34.47,23.85
2017,11,9,17,15,119.0,23.0,2.3,13.5,36.5,17.4,4.21
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,124.0,22.5,2.8,8.5,37.0,166.55,88.9
2017,11,10,7,30,248.0,45.0,2.8,9.0,74.0,316.97,260.56
2017,11,10,7,45,344.0,58.0,2.8,9.5,120.5,420.83,353.89
2017,11,10,8,0,440.0,71.0,2.8,10.0,167.0,531.42,446.49
2017,11,10,8,15,499.0,81.0,2.8,10.5,215.5,613.19,511.96
2017,11,10,8,30,558.0,91.0,2.8,11.0,264.0,693.69,573.4
2017,11,10,8,45,606.0,96.0,2.8,12.0,312.0,757.83,618.69
2017,11,10,9,0,654.0,101.0,2.8,13.0,360.0,820.53,661.11
2017,11,10,9,15,428.0,153.0,2.8,13.5,330.5,653.5,532.12
2017,11,10,9,30,202.0,205.0,2.8,14.0,301.0,442.06,362.0
2017,11,10,9,45,228.0,220.5,2.8,14.5,337.0,482.62,393.69
2017,11,10,10,0,254.0,236.0,2.8,15.0,373.0,546.75,441.08
2017,11,10,10,15,248.0,255.0,2.75,15.5,395.5,532.69,427.98
2017,11,10,10,30,242.0,274.0,2.7,16.0,418.0,541.68,432.52
2017,11,10,10,45,257.5,281.0,2.65,16.5,439.5,580.4,459.64
2017,11,10,11,0,273.0,288.0,2.6,17.0,461.0,593.47,467.61
2017,11,10,11,15,233.5,302.0,2.55,17.0,452.5,537.07,423.84
2017,11,10,11,30,194.0,316.0,2.5,17.0,444.0,504.5,397.77
2017,11,10,11,45,183.0,320.5,2.45,17.5,442.5,488.4,384.21
2017,11,10,12,0,172.0,325.0,2.4,18.0,441.0,472.24,370.59
2017,11,10,12,15,109.5,308.0,2.35,18.0,382.0,372.35,293.19
2017,11,10,12,30,47.0,291.0,2.3,18.0,323.0,297.27,233.75
2017,11,10,12,45,28.5,253.5,2.3,18.5,273.0,242.14,190.15
2017,11,10,13,0,10.0,216.0,2.3,19.0,223.0,180.05,140.55
2017,11,10,13,15,6.0,198.5,2.25,19.0,202.5,161.42,125.83
2017,11,10,13,30,2.0,181.0,2.2,19.0,182.0,143.58,111.62
2017,11,10,13,45,3.5,183.5,2.2,19.5,186.0,145.81,113.39
2017,11,10,14,0,5.0,186.0,2.2,20.0,190.0,147.76,114.9
2017,11,10,14,15,2.5,157.0,2.15,20.0,159.0,122.74,94.94
2017,11,10,14,30,0.0,128.0,2.1,20.0,128.0,98.6,75.6
2017,11,10,14,45,1.0,141.0,2.1,20.0,141.5,108.48,83.86
2017,11,10,15,0,2.0,154.0,2.1,20.0,155.0,117.68,91.52
2017,11,10,15,15,1.0,131.0,2.05,19.5,131.5,99.39,76.97
2017,11,10,15,30,0.0,108.0,2.0,19.0,108.0,81.63,62.7
2017,11,10,15,45,0.0,93.5,2.0,19.0,93.5,70.46,53.57
2017,11,10,16,0,0.0,79.0,2.0,19.0,79.0,59.45,44.44
2017,11,10,16,15,235.5,72.0,1.75,18.5,122.5,52.04,40.2
2017,11,10,16,30,471.0,65.0,1.5,18.0,166.0,52.38,40.36
2017,11,10,16,45,382.0,52.5,1.25,17.5,120.0,42.6,31.42
2017,11,10,17,0,293.0,40.0,1.0,17.0,74.0,30.5,20.13
2017,11,10,17,15,146.5,20.0,1.0,16.5,37.0,15.29,2.16
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,164.0,18.0,1.7,12.5,37.0,194.15,90.09
2017,11,11,7,30,328.0,36.0,1.9,13.0,74.0,371.24,297.88
2017,11,11,7,45,419.0,46.0,2.1,13.5,119.5,473.44,388.11
2017,11,11,8,0,510.0,56.0,2.3,14.0,165.0,580.42,475.87
2017,11,11,8,15,364.5,87.5,2.35,14.5,175.5,492.47,408.21
2017,11,11,8,30,219.0,119.0,2.4,15.0,186.0,379.8,315.73
2017,11,11,8,45,148.0,141.0,2.45,16.0,189.5,317.68,262.91
2017,11,11,9,0,77.0,163.0,2.5,17.0,193.0,251.21,205.49
2017,11,11,9,15,78.5,182.5,2.65,17.5,216.5,271.89,221.47
2017,11,11,9,30,80.0,202.0,2.8,18.0,240.0,292.22,236.65
2017,11,11,9,45,434.0,148.5,2.95,18.5,377.5,652.92,524.1
2017,11,11,10,0,788.0,95.0,3.1,19.0,515.0,950.23,734.54
2017,11,11,10,15,801.5,97.0,3.15,19.5,546.5,961.07,736.79
2017,11,11,10,30,815.0,99.0,3.2,20.0,578.0,968.3,739.27
2017,11,11,10,45,822.0,101.5,3.25,20.5,601.5,965.93,735.38
2017,11,11,11,0,829.0,104.0,3.3,21.0,625.0,959.9,729.27
2017,11,11,11,15,437.0,192.5,3.3,21.0,468.0,658.61,513.24
2017,11,11,11,30,45.0,281.0,3.3,21.0,311.0,305.71,238.22
2017,11,11,11,45,37.0,274.5,3.35,21.5,299.5,286.65,223.67
2017,11,11,12,0,29.0,268.0,3.4,22.0,288.0,268.55,208.9
2017,11,11,12,15,21.5,251.0,3.4,22.0,266.0,225.02,174.8
2017,11,11,12,30,14.0,234.0,3.4,22.0,244.0,201.73,156.4
2017,11,11,12,45,13.5,231.0,3.4,22.5,240.5,197.12,152.52
2017,11,11,13,0,13.0,228.0,3.4,23.0,237.0,192.61,148.73
2017,11,11,13,15,11.5,219.5,3.35,23.0,227.0,182.85,141.11
2017,11,11,13,30,10.0,211.0,3.3,23.0,217.0,173.39,133.75
2017,11,11,13,45,20.0,222.0,3.3,23.0,234.0,186.77,144.56
2017,11,11,14,0,30.0,233.0,3.3,23.0,251.0,205.91,159.75
2017,11,11,14,15,95.0,237.5,3.25,23.0,289.5,235.35,182.7
2017,11,11,14,30,160.0,242.0,3.2,23.0,328.0,262.31,202.51
2017,11,11,14,45,430.0,172.5,3.2,23.0,379.0,297.27,223.25
2017,11,11,15,0,700.0,103.0,3.2,23.0,430.0,291.54,207.29
2017,11,11,15,15,671.0,98.0,3.0,22.5,387.0,233.81,158.02
2017,11,11,15,30,642.0,93.0,2.8,22.0,344.0,179.33,113.4
2017,11,11,15,45,600.0,87.0,2.6,22.0,298.0,126.25,75.08
2017,11,11,16,0,558.0,81.0,2.4,22.0,252.0,78.49,50.3
2017,11,11,16,15,498.0,72.5,2.1,21.5,204.5,57.56,44.44
2017,11,11,16,30,438.0,64.0,1.8,21.0,157.0,51.34,38.92
2017,11,11,16,45,347.0,52.0,1.55,20.5,112.5,39.51,28.33
2017,11,11,17,0,256.0,40.0,1.3,20.0,68.0,30.3,19.59
2017,11,11,17,15,128.0,20.0,1.35,19.5,34.0,15.23,1.18
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,7,15,129.5,19.0,2.1,16.0,33.5,161.26,59.83
2017,11,12,7,30,259.0,38.0,2.2,16.0,67.0,315.05,250.2
2017,11,12,7,45,352.0,50.0,2.3,16.5,111.0,419.14,341.81
2017,11,12,8,0,445.0,62.0,2.4,17.0,155.0,528.48,431.17
2017,11,12,8,15,505.5,70.0,2.35,17.0,202.0,606.93,493.04
2017,11,12,8,30,566.0,78.0,2.3,17.0,249.0,686.05,552.56
2017,11,12,8,45,283.0,83.5,2.3,17.5,169.0,414.89,341.6
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,71.03,53.85
2017,11,12,9,15,0.0,65.0,2.35,18.5,65.0,49.84,36.26
2017,11,12,9,30,0.0,41.0,2.4,19.0,41.0,31.36,20.66
2017,11,12,9,45,0.0,98.5,2.45,20.0,98.5,77.2,58.42
2017,11,12,10,0,0.0,156.0,2.5,21.0,156.0,130.25,101.06
2017,11,12,10,15,4.5,177.0,2.45,21.0,179.5,153.68,119.76
2017,11,12,10,30,9.0,198.0,2.4,21.0,203.0,176.98,138.23
2017,11,12,10,45,37.5,238.5,2.4,21.5,262.0,266.03,208.71
2017,11,12,11,0,66.0,279.0,2.4,22.0,321.0,335.19,261.78
2017,11,12,11,15,42.0,259.5,2.4,22.0,286.5,284.77,221.73
2017,11,12,11,30,18.0,240.0,2.4,22.0,252.0,218.19,169.23
2017,11,12,11,45,43.5,271.5,2.4,22.5,300.5,289.85,225.17
2017,11,12,12,0,69.0,303.0,2.4,23.0,349.0,340.32,263.42
2017,11,12,12,15,57.5,294.5,2.4,23.0,333.0,315.73,244.09
2017,11,12,12,30,46.0,286.0,2.4,23.0,317.0,292.39,225.99
2017,11,12,12,45,43.5,280.0,2.45,23.5,309.0,279.62,215.83
2017,11,12,13,0,41.0,274.0,2.5,24.0,301.0,267.23,205.96
2017,11,12,13,15,84.0,284.0,2.5,24.0,337.5,300.62,232.38
2017,11,12,13,30,127.0,294.0,2.5,24.0,374.0,340.47,262.95
2017,11,12,13,45,432.0,209.5,2.55,24.0,465.0,450.62,348.01
2017,11,12,14,0,737.0,125.0,2.6,24.0,556.0,511.51,391.36
2017,11,12,14,15,722.0,122.0,2.6,24.0,525.0,456.14,346.05
2017,11,12,14,30,707.0,119.0,2.6,24.0,494.0,401.32,300.6
2017,11,12,14,45,669.5,120.5,2.6,24.0,454.5,343.32,252.1
2017,11,12,15,0,632.0,122.0,2.6,24.0,415.0,288.83,205.96
2017,11,12,15,15,601.0,116.0,2.5,23.5,373.0,233.69,159.85
2017,11,12,15,30,570.0,110.0,2.4,23.0,331.0,182.16,118.23
2017,11,12,15,45,529.5,102.0,2.3,23.0,286.5,131.97,81.99
2017,11,12,16,0,489.0,94.0,2.2,23.0,242.0,83.65,54.99
2017,11,12,16,15,428.0,83.0,1.85,22.5,195.5,61.57,47.69
2017,11,12,16,30,367.0,72.0,1.5,22.0,149.0,53.56,40.64
2017,11,12,16,45,287.0,56.5,1.2,21.5,106.5,42.22,30.48
2017,11,12,17,0,207.0,41.0,0.9,21.0,64.0,30.77,19.81
2017,11,12,17,15,103.5,20.5,0.9,20.5,32.0,15.52,0.32
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,145.5,18.0,2.25,14.5,34.0,170.91,46.91
2017,11,13,7,30,291.0,36.0,2.4,15.0,68.0,339.8,269.4
2017,11,13,7,45,382.5,47.5,2.55,15.5,112.5,442.94,361.77
2017,11,13,8,0,474.0,59.0,2.7,16.0,157.0,551.1,450.84
2017,11,13,8,15,533.0,66.5,2.65,16.5,204.5,628.03,511.03
2017,11,13,8,30,592.0,74.0,2.6,17.0,252.0,705.58,568.58
2017,11,13,8,45,631.5,80.0,2.55,17.5,298.0,762.3,608.09
2017,11,13,9,0,671.0,86.0,2.5,18.0,344.0,817.77,645.16
2017,11,13,9,15,699.0,90.0,2.5,18.5,387.0,857.31,670.07
2017,11,13,9,30,727.0,94.0,2.5,19.0,430.0,894.42,692.79
2017,11,13,9,45,515.0,158.5,2.5,19.5,406.0,747.64,585.59
2017,11,13,10,0,303.0,223.0,2.5,20.0,382.0,581.68,458.12
2017,11,13,10,15,321.0,234.5,2.45,20.5,412.5,607.34,476.24
2017,11,13,10,30,339.0,246.0,2.4,21.0,443.0,631.3,491.62
2017,11,13,10,45,430.0,230.0,2.35,22.0,490.5,717.48,551.95
2017,11,13,11,0,521.0,214.0,2.3,23.0,538.0,777.92,592.3
2017,11,13,11,15,430.5,249.5,2.25,23.0,522.0,713.44,543.09
2017,11,13,11,30,340.0,285.0,2.2,23.0,506.0,630.51,481.79
2017,11,13,11,45,457.5,249.5,2.15,23.5,550.5,705.12,536.0
2017,11,13,12,0,575.0,214.0,2.1,24.0,595.0,752.59,569.09
2017,11,13,12,15,574.0,214.0,2.1,24.0,595.0,726.6,549.98
2017,11,13,12,30,573.0,214.0,2.1,24.0,595.0,698.63,529.97
2017,11,13,12,45,517.0,232.5,2.1,24.5,573.0,644.32,489.16
2017,11,13,13,0,461.0,251.0,2.1,25.0,551.0,591.84,449.54
2017,11,13,13,15,435.5,251.5,2.05,25.0,529.0,546.75,416.18
2017,11,13,13,30,410.0,252.0,2.0,25.0,507.0,491.57,375.18
2017,11,13,13,45,424.5,237.0,2.0,25.0,492.0,470.34,358.74
2017,11,13,14,0,439.0,222.0,2.0,25.0,477.0,435.84,331.86
2017,11,13,14,15,308.5,230.0,1.95,25.0,404.5,343.34,261.32
2017,11,13,14,30,178.0,238.0,1.9,25.0,332.0,267.4,203.52
2017,11,13,14,45,218.0,216.0,1.9,25.0,322.5,249.01,187.75
2017,11,13,15,0,258.0,194.0,1.9,25.0,313.0,229.97,170.35
2017,11,13,15,15,242.0,178.5,1.85,24.5,281.5,193.76,141.24
2017,11,13,15,30,226.0,163.0,1.8,24.0,250.0,159.71,114.44
2017,11,13,15,45,210.5,143.0,1.75,24.0,216.0,124.91,88.25
2017,11,13,16,0,195.0,123.0,1.7,24.0,182.0,92.55,66.88
2017,11,13,16,15,170.5,102.5,1.55,23.0,147.0,72.55,56.96
2017,11,13,16,30,146.0,82.0,1.4,22.0,112.0,58.73,45.04
2017,11,13,16,45,111.5,61.0,1.25,21.5,80.0,44.27,32.19
2017,11,13,17,0,77.0,40.0,1.1,21.0,48.0,29.58,18.73
2017,11,13,17,15,38.5,20.0,1.15,20.5,24.0,15.25,0.0
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,141.5,17.5,1.4,14.5,32.5,165.84,24.14
2017,11,14,7,30,283.0,35.0,1.7,15.0,65.0,332.07,260.97
2017,11,14,7,45,379.5,46.5,2.05,16.0,110.0,439.05,356.49
2017,11,14,8,0,476.0,58.0,2.4,17.0,155.0,551.49,448.23
2017,11,14,8,15,535.5,65.5,2.55,17.5,202.5,628.87,509.21
2017,11,14,8,30,595.0,73.0,2.7,18.0,250.0,706.91,567.92
2017,11,14,8,45,637.0,78.0,2.85,19.0,296.5,764.76,608.26
2017,11,14,9,0,679.0,83.0,3.0,20.0,343.0,821.42,646.28
2017,11,14,9,15,707.0,87.5,3.05,20.5,385.5,861.71,672.13
2017,11,14,9,30,735.0,92.0,3.1,21.0,428.0,899.59,695.82
2017,11,14,9,45,756.0,94.5,3.15,21.5,466.0,918.04,705.66
2017,11,14,10,0,777.0,97.0,3.2,22.0,504.0,940.71,718.53
2017,11,14,10,15,791.0,99.5,3.2,22.5,535.0,952.82,723.74
2017,11,14,10,30,805.0,102.0,3.2,23.0,566.0,961.34,726.69
2017,11,14,10,45,816.5,102.5,3.25,23.5,590.5,961.3,724.39
2017,11,14,11,0,828.0,103.0,3.3,24.0,615.0,957.55,719.84
2017,11,14,11,15,834.0,104.5,3.35,24.5,631.5,945.94,710.18
2017,11,14,11,30,840.0,106.0,3.4,25.0,648.0,930.74,698.34
2017,11,14,11,45,595.0,197.5,3.5,25.5,584.5,784.73,595.64
2017,11,14,12,0,350.0,289.0,3.6,26.0,521.0,612.63,467.46
2017,11,14,12,15,599.5,197.0,3.65,26.0,593.0,738.97,563.77
2017,11,14,12,30,849.0,105.0,3.7,26.0,665.0,815.24,618.86
2017,11,14,12,45,535.5,205.5,3.75,26.5,557.0,633.16,484.12
2017,11,14,13,0,222.0,306.0,3.8,27.0,449.0,443.36,339.15
2017,11,14,13,15,525.5,204.0,3.8,27.0,532.0,565.37,434.0
2017,11,14,13,30,829.0,102.0,3.8,27.0,615.0,633.56,484.81
2017,11,14,13,45,512.5,184.5,3.85,27.0,498.0,476.13,364.67
2017,11,14,14,0,196.0,267.0,3.9,27.0,381.0,330.64,253.05
2017,11,14,14,15,486.0,182.0,3.85,26.5,442.5,394.58,300.6
2017,11,14,14,30,776.0,97.0,3.8,26.0,504.0,413.0,308.48
2017,11,14,14,45,747.0,96.5,3.8,26.0,465.0,351.62,256.42
2017,11,14,15,0,718.0,96.0,3.8,26.0,426.0,294.0,206.97
2017,11,14,15,15,690.0,92.0,3.6,25.5,383.5,236.46,158.15
2017,11,14,15,30,662.0,88.0,3.4,25.0,341.0,181.96,113.55
2017,11,14,15,45,620.0,82.5,3.25,25.0,295.0,128.1,74.49
2017,11,14,16,0,578.0,77.0,3.1,25.0,249.0,79.49,48.62
2017,11,14,16,15,518.0,68.5,2.7,24.5,201.5,54.82,41.51
2017,11,14,16,30,458.0,60.0,2.3,24.0,154.0,48.45,35.9
2017,11,14,16,45,366.0,48.5,1.95,23.5,110.0,39.38,27.75
2017,11,14,17,0,274.0,37.0,1.6,23.0,66.0,28.22,17.35
2017,11,14,17,15,137.0,18.5,1.6,22.0,33.0,14.14,0.0
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,118.0,18.5,2.7,17.5,30.5,148.74,0.0
2017,11,15,7,30,236.0,37.0,2.9,18.0,61.0,296.55,229.99
2017,11,15,7,45,336.0,49.0,3.1,18.5,105.0,401.26,325.3
2017,11,15,8,0,436.0,61.0,3.3,19.0,149.0,518.27,421.67
2017,11,15,8,15,498.5,70.0,3.4,19.5,196.0,599.55,486.16
2017,11,15,8,30,561.0,79.0,3.5,20.0,243.0,681.65,548.38
2017,11,15,8,45,280.5,82.5,3.6,20.5,164.5,411.55,337.67
2017,11,15,9,0,0.0,86.0,3.7,21.0,86.0,68.48,51.23
2017,11,15,9,15,0.0,99.0,3.65,21.5,99.0,79.71,60.47
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,90.91,69.34
2017,11,15,9,45,0.0,104.0,3.55,22.5,104.0,82.36,62.04
2017,11,15,10,0,0.0,96.0,3.5,23.0,96.0,74.71,55.55
2017,11,15,10,15,0.0,102.0,3.4,23.0,102.0,79.65,59.43
2017,11,15,10,30,0.0,108.0,3.3,23.0,108.0,84.59,63.3
2017,11,15,10,45,0.0,115.0,3.25,23.5,115.0,90.39,67.71
2017,11,15,11,0,0.0,122.0,3.2,24.0,122.0,96.18,72.1
2017,11,15,11,15,0.0,110.0,3.1,24.5,110.0,85.8,63.57
2017,11,15,11,30,0.0,98.0,3.0,25.0,98.0,75.78,55.39
2017,11,15,11,45,0.0,109.5,2.95,25.5,109.5,85.21,62.75
2017,11,15,12,0,0.0,121.0,2.9,26.0,121.0,94.64,70.05
2017,11,15,12,15,0.0,132.0,2.75,26.0,132.0,103.63,77.13
2017,11,15,12,30,0.0,143.0,2.6,26.0,143.0,112.59,84.18
2017,11,15,12,45,4.5,177.0,2.5,26.5,180.0,144.28,108.97
2017,11,15,13,0,9.0,211.0,2.4,27.0,217.0,175.7,133.21
2017,11,15,13,15,4.5,155.5,2.25,27.0,158.5,125.17,93.82
2017,11,15,13,30,0.0,100.0,2.1,27.0,100.0,77.22,56.11
2017,11,15,13,45,0.0,110.0,1.95,27.0,110.0,85.08,62.48
2017,11,15,14,0,0.0,120.0,1.8,27.0,120.0,92.88,68.75
2017,11,15,14,15,0.0,140.5,1.65,27.0,141.0,108.81,81.46
2017,11,15,14,30,0.0,161.0,1.5,27.0,162.0,124.39,93.87
2017,11,15,14,45,0.0,141.5,1.35,27.0,142.0,108.68,81.64
2017,11,15,15,0,0.0,122.0,1.2,27.0,122.0,93.31,69.64
2017,11,15,15,15,0.0,109.5,1.1,26.5,109.5,83.43,62.07
2017,11,15,15,30,0.0,97.0,1.0,26.0,97.0,73.67,54.5
2017,11,15,15,45,277.0,89.0,0.9,26.0,171.0,96.12,61.75
2017,11,15,16,0,554.0,81.0,0.8,26.0,245.0,82.75,50.93
2017,11,15,16,15,492.5,72.0,0.75,25.5,198.0,57.32,43.42
2017,11,15,16,30,431.0,63.0,0.7,25.0,151.0,50.68,37.62
2017,11,15,16,45,337.0,50.5,0.65,24.5,107.0,38.35,26.75
2017,11,15,17,0,243.0,38.0,0.6,24.0,63.0,28.78,17.65
2017,11,15,17,15,121.5,19.0,0.7,23.0,31.5,14.46,0.0
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,123.0,17.5,0.75,18.5,29.5,149.7,0.0
2017,11,16,7,30,246.0,35.0,0.9,19.0,59.0,301.83,229.11
2017,11,16,7,45,348.0,46.0,1.05,19.5,102.5,410.6,326.18
2017,11,16,8,0,450.0,57.0,1.2,20.0,146.0,526.38,418.62
2017,11,16,8,15,512.0,65.0,1.35,20.5,193.0,605.94,479.87
2017,11,16,8,30,574.0,73.0,1.5,21.0,240.0,686.4,539.08
2017,11,16,8,45,614.5,79.0,1.65,21.5,285.5,743.72,579.38
2017,11,16,9,0,655.0,85.0,1.8,22.0,331.0,799.87,617.65
2017,11,16,9,15,684.0,89.5,1.85,22.0,373.0,840.9,644.69
2017,11,16,9,30,713.0,94.0,1.9,22.0,415.0,879.6,669.76
2017,11,16,9,45,406.0,162.0,2.0,22.5,348.5,641.37,498.62
2017,11,16,10,0,99.0,230.0,2.1,23.0,282.0,337.29,264.27
2017,11,16,10,15,100.0,244.5,2.15,23.5,299.5,349.66,273.91
2017,11,16,10,30,101.0,259.0,2.2,24.0,317.0,361.68,281.85
2017,11,16,10,45,98.5,270.5,2.3,24.5,329.0,366.18,284.09
2017,11,16,11,0,96.0,282.0,2.4,25.0,341.0,370.44,286.21
2017,11,16,11,15,167.5,290.5,2.4,25.0,397.0,464.1,357.44
2017,11,16,11,30,239.0,299.0,2.4,25.0,453.0,531.11,407.3
2017,11,16,11,45,522.5,210.0,2.45,25.5,550.0,724.59,550.35
2017,11,16,12,0,806.0,121.0,2.5,26.0,647.0,862.72,644.91
2017,11,16,12,15,806.0,121.0,2.5,26.5,647.5,831.79,621.42
2017,11,16,12,30,806.0,121.0,2.5,27.0,648.0,798.12,597.61
2017,11,16,12,45,806.0,119.0,2.5,27.5,640.5,759.83,570.65
2017,11,16,13,0,806.0,117.0,2.5,28.0,633.0,719.15,540.76
2017,11,16,13,15,800.0,116.0,2.45,28.0,617.0,673.17,507.13
2017,11,16,13,30,794.0,115.0,2.4,28.0,601.0,625.67,471.74
2017,11,16,13,45,788.5,111.5,2.4,28.0,578.0,574.84,433.34
2017,11,16,14,0,783.0,108.0,2.4,28.0,555.0,522.97,393.08
2017,11,16,14,15,769.0,105.0,2.4,28.0,524.5,466.76,348.45
2017,11,16,14,30,755.0,102.0,2.4,28.0,494.0,409.76,301.98
2017,11,16,14,45,732.5,99.5,2.4,28.0,456.5,351.38,253.45
2017,11,16,15,0,710.0,97.0,2.4,28.0,419.0,294.8,205.58
2017,11,16,15,15,681.5,92.5,2.3,27.5,377.0,237.26,157.55
2017,11,16,15,30,653.0,88.0,2.2,27.0,335.0,182.83,113.51
2017,11,16,15,45,610.0,82.5,2.15,27.0,289.0,129.42,74.92
2017,11,16,16,0,567.0,77.0,2.1,27.0,243.0,81.36,48.88
2017,11,16,16,15,506.5,68.5,1.9,26.0,196.5,54.78,41.18
2017,11,16,16,30,446.0,60.0,1.7,25.0,150.0,48.43,35.69
2017,11,16,16,45,354.0,48.0,1.5,24.5,106.0,38.97,27.22
2017,11,16,17,0,262.0,36.0,1.3,24.0,62.0,27.43,16.45
2017,11,16,17,15,131.0,18.0,1.4,23.5,31.0,13.74,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,125.0,17.0,3.25,19.5,29.0,149.41,0.0
2017,11,17,7,30,250.0,34.0,3.4,20.0,58.0,304.06,230.31
2017,11,17,7,45,350.5,46.0,3.6,20.5,102.0,412.34,331.06
2017,11,17,8,0,451.0,58.0,3.8,21.0,146.0,527.92,426.25
2017,11,17,8,15,514.0,66.5,4.15,21.5,193.0,609.23,491.41
2017,11,17,8,30,577.0,75.0,4.5,22.0,240.0,691.4,554.71
2017,11,17,8,45,624.5,79.5,4.85,22.5,287.0,753.77,601.34
2017,11,17,9,0,672.0,84.0,5.2,23.0,334.0,815.03,645.89
2017,11,17,9,15,336.0,103.0,5.35,23.5,228.0,497.09,402.53
2017,11,17,9,30,0.0,122.0,5.5,24.0,122.0,101.11,76.88
2017,11,17,9,45,0.0,133.0,5.7,24.5,133.0,110.24,84.15
2017,11,17,10,0,0.0,144.0,5.9,25.0,144.0,119.39,91.13
2017,11,17,10,15,404.0,122.5,5.9,25.5,351.5,581.85,464.26
2017,11,17,10,30,808.0,101.0,5.9,26.0,559.0,962.62,739.38
2017,11,17,10,45,822.0,101.0,5.95,26.5,584.0,964.62,736.34
2017,11,17,11,0,836.0,101.0,6.0,27.0,609.0,962.83,732.89
2017,11,17,11,15,489.5,202.0,6.0,27.0,501.5,720.59,557.23
2017,11,17,11,30,143.0,303.0,6.0,27.0,394.0,446.46,344.89
2017,11,17,11,45,274.0,286.5,6.0,27.5,464.0,559.08,432.17
2017,11,17,12,0,405.0,270.0,6.0,28.0,534.0,642.34,494.82
2017,11,17,12,15,269.5,291.0,5.95,28.0,466.5,530.54,408.43
2017,11,17,12,30,134.0,312.0,5.9,28.0,399.0,409.04,314.28
2017,11,17,12,45,198.0,303.5,5.85,28.5,430.5,438.98,337.68
2017,11,17,13,0,262.0,295.0,5.8,29.0,462.0,478.17,366.84
2017,11,17,13,15,541.5,200.5,5.7,29.0,534.5,574.8,442.12
2017,11,17,13,30,821.0,106.0,5.6,29.0,607.0,634.7,487.17
2017,11,17,13,45,815.5,102.5,5.6,29.5,583.5,582.7,445.19
2017,11,17,14,0,810.0,99.0,5.6,30.0,560.0,529.61,401.93
2017,11,17,14,15,796.0,97.0,5.5,29.5,529.0,473.05,356.43
2017,11,17,14,30,782.0,95.0,5.4,29.0,498.0,416.75,309.84
2017,11,17,14,45,758.5,93.0,5.35,29.0,460.0,357.61,259.62
2017,11,17,15,0,735.0,91.0,5.3,29.0,422.0,298.12,208.61
2017,11,17,15,15,707.5,86.5,5.15,28.5,380.0,239.46,158.94
2017,11,17,15,30,680.0,82.0,5.0,28.0,338.0,183.76,113.3
2017,11,17,15,45,644.5,75.5,4.85,28.0,292.5,128.79,72.85
2017,11,17,16,0,609.0,69.0,4.7,28.0,247.0,78.25,44.84
2017,11,17,16,15,550.0,62.0,4.4,27.5,199.5,50.23,37.07
2017,11,17,16,30,491.0,55.0,4.1,27.0,152.0,44.84,32.33
2017,11,17,16,45,401.0,43.5,3.8,26.5,108.0,35.6,24.12
2017,11,17,17,0,311.0,32.0,3.5,26.0,64.0,26.32,15.28
2017,11,17,17,15,155.5,16.0,3.55,25.5,32.0,12.96,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,102.5,18.0,3.65,19.5,27.5,132.94,0.0
2017,11,18,7,30,205.0,36.0,3.8,20.0,55.0,271.67,203.02
2017,11,18,7,45,306.0,50.0,3.95,20.5,98.5,378.42,304.45
2017,11,18,8,0,407.0,64.0,4.1,21.0,142.0,492.93,399.48
2017,11,18,8,15,240.5,88.0,4.3,21.5,137.5,359.03,294.2
2017,11,18,8,30,74.0,112.0,4.5,22.0,133.0,196.26,158.9
2017,11,18,8,45,358.0,102.5,4.75,22.5,231.5,515.63,421.19
2017,11,18,9,0,642.0,93.0,5.0,23.0,330.0,796.6,632.72
2017,11,18,9,15,673.5,98.0,4.95,23.5,373.0,840.83,660.55
2017,11,18,9,30,705.0,103.0,4.9,24.0,416.0,882.69,687.18
2017,11,18,9,45,745.0,101.0,4.9,25.0,457.0,921.47,709.97
2017,11,18,10,0,785.0,99.0,4.9,26.0,498.0,950.03,725.18
2017,11,18,10,15,801.0,101.0,5.15,26.0,531.0,963.76,734.82
2017,11,18,10,30,817.0,103.0,5.4,26.0,564.0,973.83,742.12
2017,11,18,10,45,841.0,100.0,5.7,26.5,592.0,982.15,747.13
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,986.31,749.33
2017,11,18,11,15,872.5,98.0,6.45,26.5,637.5,975.21,744.82
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,960.36,737.55
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,931.94,719.12
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,911.1,705.88
2017,11,18,12,15,912.0,90.0,8.0,25.5,680.0,879.0,684.27
2017,11,18,12,30,913.0,90.0,8.1,25.0,681.0,843.83,660.32
2017,11,18,12,45,915.0,88.0,8.2,25.0,674.0,804.39,631.78
2017,11,18,13,0,917.0,86.0,8.3,25.0,667.0,762.14,601.03
2017,11,18,13,15,912.0,85.0,8.2,24.5,651.0,713.51,564.09
2017,11,18,13,30,907.0,84.0,8.1,24.0,635.0,663.02,524.45
2017,11,18,13,45,902.0,81.5,8.05,24.0,611.0,609.4,480.58
2017,11,18,14,0,897.0,79.0,8.0,24.0,587.0,554.41,434.56
2017,11,18,14,15,885.0,77.5,7.9,23.5,555.5,495.92,385.37
2017,11,18,14,30,873.0,76.0,7.8,23.0,524.0,437.24,334.64
2017,11,18,14,45,857.5,73.0,7.75,23.0,486.0,375.58,279.85
2017,11,18,15,0,842.0,70.0,7.7,23.0,448.0,314.34,224.7
2017,11,18,15,15,817.5,67.0,7.6,22.5,404.5,252.11,169.65
2017,11,18,15,30,793.0,64.0,7.5,22.0,361.0,192.31,118.57
2017,11,18,15,45,760.5,59.5,7.45,21.5,313.5,133.05,73.57
2017,11,18,16,0,728.0,55.0,7.4,21.0,266.0,77.72,42.52
2017,11,18,16,15,672.5,49.5,7.2,20.0,216.0,45.45,34.12
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,40.39,29.59
2017,11,18,16,45,530.0,36.0,6.8,18.5,118.5,32.97,22.73
2017,11,18,17,0,443.0,28.0,6.6,18.0,71.0,25.63,15.25
2017,11,18,17,15,221.5,14.0,6.4,17.5,35.5,11.45,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,194.58,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,462.41,353.14
2017,11,19,7,45,566.0,33.5,3.2,8.5,116.5,573.58,471.69
2017,11,19,8,0,665.0,41.0,3.4,9.0,166.0,688.96,569.96
2017,11,19,8,15,722.5,46.5,3.45,9.5,218.0,766.88,633.11
2017,11,19,8,30,780.0,52.0,3.5,10.0,270.0,844.91,692.66
2017,11,19,8,45,817.0,55.0,3.6,11.0,320.0,899.1,730.5
2017,11,19,9,0,854.0,58.0,3.7,12.0,370.0,940.2,757.13
2017,11,19,9,15,878.0,61.0,3.7,12.5,415.5,976.7,780.22
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,1010.35,800.67
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,1032.6,811.58
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,1051.33,819.98
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,1059.06,823.09
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,1062.9,823.76
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,1059.4,818.04
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,1051.87,809.86
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,1036.18,797.84
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,1016.6,783.42
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,902.91,702.35
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,785.14,616.67
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,749.07,589.98
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,704.87,556.74
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,683.87,539.61
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,653.31,515.25
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,684.53,539.33
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,689.97,542.77
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,633.24,497.41
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,575.39,450.34
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,514.56,400.24
