Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,206.5,132.02
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,148.48,86.21
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,94.73,51.49
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,44.16,32.95
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,39.19,28.5
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,31.21,21.11
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,23.3,12.6
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,11.02,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,93.32,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,243.74,76.97
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,383.83,305.75
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,513.41,419.53
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,601.28,492.08
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,690.87,562.01
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,752.36,606.45
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,812.95,648.13
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,857.16,673.99
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,891.78,691.74
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,668.87,527.19
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,396.19,314.4
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,480.78,381.3
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,588.2,459.77
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,501.09,390.69
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,438.36,340.23
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,555.25,428.84
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,644.18,493.59
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,620.51,474.2
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,596.25,455.47
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,741.23,562.2
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,835.54,626.41
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,796.26,597.82
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,754.52,568.93
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,707.93,535.66
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,659.63,500.38
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,606.59,460.79
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,552.65,419.39
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,495.66,374.67
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,438.79,328.54
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,378.06,278.39
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,317.77,227.48
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,258.47,177.07
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,202.16,129.83
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,146.16,86.24
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,95.23,53.25
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,49.27,37.13
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,43.42,32.01
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,34.08,23.48
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,24.73,13.66
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,11.8,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,52.69,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,155.74,30.29
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,279.8,222.41
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,388.08,319.87
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,463.2,382.74
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,540.53,443.83
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,621.75,504.78
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,700.68,560.95
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,784.08,615.87
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,866.28,666.87
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,897.92,680.16
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,926.59,691.44
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,942.49,699.62
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,947.33,700.85
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,951.98,701.85
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,952.93,700.51
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,943.35,692.15
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,930.21,681.83
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,917.96,673.12
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,901.41,661.72
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,870.58,641.65
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,836.8,619.77
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,797.33,592.87
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,755.46,564.31
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,708.45,530.76
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,659.74,495.29
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,606.71,456.34
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,552.87,415.63
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,495.57,371.86
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,438.43,326.6
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,378.89,277.57
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,321.13,228.8
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,260.03,177.34
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,203.54,130.17
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,147.27,86.37
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,95.86,52.89
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,48.22,36.14
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,42.73,31.27
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,33.75,23.09
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,24.78,13.6
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,11.8,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,77.92,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,207.85,14.0
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,353.24,276.34
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,485.08,392.76
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,575.86,466.74
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,668.46,537.73
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,577.9,468.38
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,464.03,378.73
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,676.9,541.47
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,883.76,686.29
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,914.01,703.35
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,933.83,714.72
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,949.71,722.52
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,962.02,727.95
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,965.12,727.3
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,964.53,724.43
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,955.22,716.87
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,942.29,707.15
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,927.24,695.31
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,908.19,680.98
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,877.32,660.11
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,843.47,637.31
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,803.53,609.07
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,761.22,579.15
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,713.97,544.65
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,665.0,508.05
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,611.38,467.44
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,556.98,425.13
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,499.87,379.44
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,442.87,332.55
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,383.2,282.46
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,324.73,232.28
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,265.28,181.44
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,206.06,131.62
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,148.93,86.9
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,96.47,52.36
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,47.78,35.76
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,41.29,30.03
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,32.62,22.08
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,23.99,12.89
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,11.41,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.13,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.27,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,3.41,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,4.55,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,6.07,0.0
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,7.6,0.81
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,29.4,19.24
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,51.38,37.57
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,58.36,43.1
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,65.64,48.8
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,70.6,52.65
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,75.57,56.47
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,124.52,96.01
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,175.56,136.38
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,180.48,140.01
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,185.42,143.77
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,174.35,134.54
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,163.89,125.88
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,156.58,120.05
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,149.61,114.51
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,229.65,178.25
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,294.87,229.03
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,300.88,233.82
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,304.86,237.1
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,280.92,218.42
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,257.98,200.49
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,329.55,255.7
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,368.97,282.46
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,300.94,228.17
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,238.32,178.89
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,201.07,148.01
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,165.54,118.66
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,129.36,89.69
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,95.42,64.87
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,63.29,49.01
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,49.47,36.86
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,36.44,25.16
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,23.19,12.18
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,12.2,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,52.89,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,151.14,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,298.8,227.19
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,431.05,346.25
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,524.03,423.79
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,619.14,499.27
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,417.59,342.04
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,195.04,156.88
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,216.52,174.23
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,237.77,190.67
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,196.73,155.93
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,140.43,108.9
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,150.7,116.82
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,161.04,124.68
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,82.34,61.2
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,17.59,8.62
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,494.14,394.83
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,921.75,708.19
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,728.93,564.69
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,508.28,394.16
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,464.98,360.75
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,423.69,328.23
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,359.45,277.61
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,284.64,218.85
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,427.13,331.32
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,533.45,411.96
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,494.18,380.77
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,454.37,349.15
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,455.09,347.17
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,432.7,325.33
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,374.8,276.23
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,318.3,227.57
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,260.21,177.93
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,202.44,129.35
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,147.5,86.16
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,97.53,52.92
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,50.42,37.38
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,41.0,29.22
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,32.41,21.46
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,23.86,12.49
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,11.41,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,3.54,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,6.84,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,20.56,10.48
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,37.6,26.08
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,57.62,43.78
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,76.56,60.47
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,99.54,80.78
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,122.57,100.91
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,197.15,165.5
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,255.28,215.0
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,393.04,332.06
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,533.15,446.86
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,372.54,311.47
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,193.25,158.0
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,202.13,164.99
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,211.01,171.77
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,172.94,139.37
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,137.52,109.23
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,95.66,74.34
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,57.7,42.64
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,58.09,42.97
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,58.48,43.29
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,72.09,54.53
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,86.29,66.19
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,57.68,42.52
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,29.88,19.38
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,47.98,34.55
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,66.17,49.78
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,125.46,99.2
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,178.93,143.15
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,161.8,128.97
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,145.28,115.32
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,127.43,100.71
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,110.27,86.6
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,91.89,71.37
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,75.74,58.07
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,59.76,47.36
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,46.09,34.98
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,32.28,22.34
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,18.27,8.75
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,9.44,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,3.41,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,4.55,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,6.07,0.0
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,7.59,1.08
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,9.89,3.1
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,12.18,5.12
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,52.16,40.24
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,98.55,80.45
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,65.42,51.54
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,38.31,27.87
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,71.53,56.65
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,108.77,88.58
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,151.42,125.16
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,194.6,161.76
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,150.5,124.03
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,109.65,88.94
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,57.7,44.38
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,9.18,2.33
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,32.98,22.99
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,56.92,43.6
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,52.65,39.95
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,48.38,36.31
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,81.27,64.72
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,115.14,93.87
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,69.69,54.91
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,25.99,17.07
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,41.36,30.55
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,56.81,44.11
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,50.99,39.21
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,45.19,34.26
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,39.01,28.86
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,32.85,23.4
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,26.32,17.55
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,19.8,12.42
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,13.68,6.6
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,7.58,0.51
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,3.93,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.79,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.57,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,5.3,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,9.1,2.17
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,13.67,6.33
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,18.26,10.49
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,22.86,14.61
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,27.47,18.7
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,27.09,18.34
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,26.72,17.97
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,32.11,22.66
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,37.51,27.33
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,39.83,29.29
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,42.16,31.25
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,82.39,65.92
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,127.43,104.15
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,102.88,83.07
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,80.11,63.54
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,99.58,80.15
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,119.3,96.89
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,128.53,104.69
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,137.73,112.47
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,182.75,151.1
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,241.39,200.64
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,176.14,145.49
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,129.12,105.44
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,85.7,68.48
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,44.49,33.05
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,117.77,96.63
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,186.72,155.65
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,111.7,91.42
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,41.34,30.72
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,37.09,27.13
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,32.85,23.49
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,28.23,19.43
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,23.63,15.32
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,19.03,11.21
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,14.44,7.62
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,9.86,3.25
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,5.3,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,2.75,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,18.88,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,316.86,245.93
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,566.78,477.09
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,662.67,560.41
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,760.65,640.36
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,753.05,633.76
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,741.62,623.3
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,858.33,710.0
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,983.23,797.19
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,1015.0,815.3
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,1043.23,831.64
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,1060.17,839.93
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,1073.17,845.63
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,1076.3,844.68
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,1075.33,841.22
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,1064.79,831.48
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,1050.23,819.32
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,1027.23,801.61
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,1000.54,781.63
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,968.19,759.26
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,932.47,734.57
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,889.6,703.97
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,843.96,671.25
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,793.68,634.22
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,741.3,594.03
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,683.39,547.92
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,624.35,499.71
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,562.0,448.01
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,499.51,394.63
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,433.72,337.35
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,369.36,279.86
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,303.25,220.49
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,239.83,163.87
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,176.99,110.93
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,115.6,65.84
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,59.67,38.23
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,41.98,32.25
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,33.12,23.79
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,24.3,14.11
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,11.41,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,232.31,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,423.13,318.45
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,569.61,477.4
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,659.76,557.93
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,751.35,633.58
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,808.48,676.79
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,864.26,716.12
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,908.55,745.98
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,950.37,772.87
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,966.97,779.55
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,991.82,792.12
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,1005.87,799.91
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,1016.34,805.28
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,1017.92,805.31
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,1015.71,802.56
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,1005.29,792.18
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,991.1,779.4
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,970.39,762.23
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,946.04,742.74
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,914.45,719.29
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,879.67,693.67
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,840.09,664.02
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,797.75,632.35
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,749.13,596.51
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,698.54,556.44
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,644.75,513.34
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,589.59,468.09
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,531.32,419.06
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,472.68,368.51
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,410.54,314.01
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,349.63,259.41
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,287.72,203.82
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,226.22,149.22
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,165.66,98.74
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,109.27,58.2
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,55.45,32.57
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,37.96,28.13
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,30.83,21.4
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,23.84,13.54
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,10.23,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
