Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,15.0,3.15,8.5,41.5,256.07,107.07
2017,12,20,8,0,490.0,30.0,3.4,9.0,83.0,502.7,404.3
2017,12,20,8,15,577.0,37.0,3.2,9.5,130.5,603.91,497.24
2017,12,20,8,30,664.0,44.0,3.0,10.0,178.0,707.41,581.91
2017,12,20,8,45,715.5,49.0,2.9,10.5,226.0,776.69,635.86
2017,12,20,9,0,767.0,54.0,2.8,11.0,274.0,845.21,685.98
2017,12,20,9,15,800.5,57.5,2.75,11.5,319.5,892.85,718.57
2017,12,20,9,30,834.0,61.0,2.7,12.0,365.0,938.19,748.14
2017,12,20,9,45,857.5,63.0,2.65,13.0,406.0,968.78,764.79
2017,12,20,10,0,881.0,65.0,2.6,14.0,447.0,984.46,770.57
2017,12,20,10,15,897.0,67.0,2.6,15.0,481.5,1000.88,777.34
2017,12,20,10,30,913.0,69.0,2.6,16.0,516.0,1013.77,781.6
2017,12,20,10,45,925.0,70.0,2.65,17.0,544.0,1017.65,780.32
2017,12,20,11,0,937.0,71.0,2.7,18.0,572.0,1017.75,776.71
2017,12,20,11,15,944.0,72.0,2.6,18.5,592.5,1009.17,767.41
2017,12,20,11,30,951.0,73.0,2.5,19.0,613.0,996.82,755.87
2017,12,20,11,45,955.0,73.5,2.4,19.5,625.0,977.3,739.77
2017,12,20,12,0,959.0,74.0,2.3,20.0,637.0,954.19,721.53
2017,12,20,12,15,960.5,74.0,2.25,20.0,641.0,924.8,701.14
2017,12,20,12,30,962.0,74.0,2.2,20.0,645.0,892.13,678.63
2017,12,20,12,45,959.0,74.0,2.15,20.5,640.0,852.75,650.29
2017,12,20,13,0,956.0,74.0,2.1,21.0,635.0,810.69,620.18
2017,12,20,13,15,951.5,73.5,2.05,21.0,622.0,764.54,588.3
2017,12,20,13,30,947.0,73.0,2.0,21.0,609.0,716.24,552.82
2017,12,20,13,45,939.0,72.5,1.95,21.5,587.5,663.85,512.01
2017,12,20,14,0,931.0,72.0,1.9,22.0,566.0,610.08,469.32
2017,12,20,14,15,919.5,70.5,1.8,22.0,537.5,552.36,423.3
2017,12,20,14,30,908.0,69.0,1.7,22.0,509.0,494.16,375.61
2017,12,20,14,45,891.0,67.0,1.6,22.0,473.5,433.0,324.4
2017,12,20,15,0,874.0,65.0,1.5,22.0,438.0,372.49,272.39
2017,12,20,15,15,850.0,62.5,1.35,21.5,396.5,309.6,218.16
2017,12,20,15,30,826.0,60.0,1.2,21.0,355.0,248.86,165.47
2017,12,20,15,45,789.5,56.5,1.05,20.5,309.5,187.42,114.29
2017,12,20,16,0,753.0,53.0,0.9,20.0,264.0,130.05,70.92
2017,12,20,16,15,698.5,48.0,0.95,19.0,215.5,74.83,39.1
2017,12,20,16,30,644.0,43.0,1.0,18.0,167.0,39.77,29.18
2017,12,20,16,45,550.0,35.5,1.1,17.0,120.5,32.67,22.67
2017,12,20,17,0,456.0,28.0,1.2,16.0,74.0,25.68,15.56
2017,12,20,17,15,228.0,14.0,1.2,15.5,37.0,12.48,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,228.5,15.0,2.1,11.0,39.5,246.88,89.15
2017,12,21,8,0,457.0,30.0,2.3,12.0,79.0,473.58,374.44
2017,12,21,8,15,544.5,37.5,2.45,12.5,125.5,574.86,466.88
2017,12,21,8,30,632.0,45.0,2.6,13.0,172.0,678.65,551.97
2017,12,21,8,45,682.5,50.5,2.8,14.0,219.0,747.11,605.28
2017,12,21,9,0,733.0,56.0,3.0,15.0,266.0,814.83,655.24
2017,12,21,9,15,765.5,60.0,2.95,15.5,310.0,861.83,687.42
2017,12,21,9,30,798.0,64.0,2.9,16.0,354.0,906.58,716.67
2017,12,21,9,45,817.0,67.5,2.9,17.0,393.0,934.61,732.1
2017,12,21,10,0,836.0,71.0,2.9,18.0,432.0,959.54,745.01
2017,12,21,10,15,850.5,73.0,3.15,18.5,465.0,974.61,754.35
2017,12,21,10,30,865.0,75.0,3.4,19.0,498.0,986.18,761.26
2017,12,21,10,45,869.5,78.0,3.7,19.5,523.5,985.54,760.08
2017,12,21,11,0,874.0,81.0,4.0,20.0,549.0,969.56,748.31
2017,12,21,11,15,880.0,82.5,4.15,20.5,567.5,961.48,741.27
2017,12,21,11,30,886.0,84.0,4.3,21.0,586.0,949.87,731.85
2017,12,21,11,45,863.5,94.5,4.45,21.5,592.5,930.07,716.89
2017,12,21,12,0,841.0,105.0,4.6,22.0,599.0,896.24,692.54
2017,12,21,12,15,841.0,105.5,4.6,22.0,602.0,868.51,672.87
2017,12,21,12,30,841.0,106.0,4.6,22.0,605.0,837.87,651.11
2017,12,21,12,45,820.5,112.5,4.7,22.5,596.5,794.46,619.5
2017,12,21,13,0,800.0,119.0,4.8,23.0,588.0,749.61,586.68
2017,12,21,13,15,758.0,125.0,4.7,23.0,562.0,691.84,542.3
2017,12,21,13,30,716.0,131.0,4.6,23.0,536.0,631.29,495.5
2017,12,21,13,45,719.0,130.0,4.6,23.0,524.5,593.47,465.72
2017,12,21,14,0,722.0,129.0,4.6,23.0,513.0,553.68,433.59
2017,12,21,14,15,705.5,125.5,4.45,23.0,485.0,499.68,389.56
2017,12,21,14,30,689.0,122.0,4.3,23.0,457.0,446.21,345.09
2017,12,21,14,45,614.5,125.5,4.2,23.0,408.5,376.0,287.6
2017,12,21,15,0,540.0,129.0,4.1,23.0,360.0,308.29,231.87
2017,12,21,15,15,500.5,126.0,3.6,22.5,324.5,258.38,189.6
2017,12,21,15,30,461.0,123.0,3.1,22.0,289.0,212.55,150.94
2017,12,21,15,45,411.0,114.0,2.7,22.0,248.0,164.61,112.1
2017,12,21,16,0,361.0,105.0,2.3,22.0,207.0,122.61,80.61
2017,12,21,16,15,313.5,90.0,2.15,21.5,167.0,82.55,54.56
2017,12,21,16,30,266.0,75.0,2.0,21.0,127.0,54.75,41.68
2017,12,21,16,45,190.0,57.5,1.85,20.5,89.5,42.15,30.37
2017,12,21,17,0,114.0,40.0,1.7,20.0,52.0,29.48,18.41
2017,12,21,17,15,57.0,20.0,1.8,19.5,26.0,15.1,0.0
2017,12,21,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,2.15,19.0,1.0,0.76,0.0
2017,12,22,8,30,0.0,2.0,2.3,19.0,2.0,1.51,0.0
2017,12,22,8,45,0.0,2.5,2.5,19.5,2.5,1.89,0.0
2017,12,22,9,0,0.0,3.0,2.7,20.0,3.0,2.27,0.0
2017,12,22,9,15,0.0,4.0,2.9,20.0,4.0,3.04,0.0
2017,12,22,9,30,0.0,5.0,3.1,20.0,5.0,3.8,0.0
2017,12,22,9,45,0.0,5.5,3.3,20.5,5.5,4.18,0.0
2017,12,22,10,0,0.0,6.0,3.5,21.0,6.0,4.57,0.0
2017,12,22,10,15,0.0,6.5,3.65,21.0,6.5,4.95,0.0
2017,12,22,10,30,0.0,7.0,3.8,21.0,7.0,5.33,0.0
2017,12,22,10,45,0.0,32.0,3.95,21.5,32.0,24.47,14.63
2017,12,22,11,0,0.0,57.0,4.1,22.0,57.0,43.72,30.4
2017,12,22,11,15,0.0,40.0,4.0,22.0,40.0,30.64,19.6
2017,12,22,11,30,0.0,23.0,3.9,22.0,23.0,17.59,8.85
2017,12,22,11,45,0.0,28.0,3.8,22.5,28.0,21.43,11.97
2017,12,22,12,0,0.0,33.0,3.7,23.0,33.0,25.28,15.07
2017,12,22,12,15,0.0,57.5,3.4,23.0,57.5,44.15,30.47
2017,12,22,12,30,0.0,82.0,3.1,23.0,82.0,63.11,45.85
2017,12,22,12,45,0.0,65.5,2.8,23.0,65.5,50.33,35.48
2017,12,22,13,0,0.0,49.0,2.5,23.0,49.0,37.59,25.13
2017,12,22,13,15,0.0,71.5,2.1,22.5,71.5,54.96,39.39
2017,12,22,13,30,0.0,94.0,1.7,22.0,94.0,72.5,53.77
2017,12,22,13,45,0.5,130.0,1.35,21.5,130.5,102.01,77.84
2017,12,22,14,0,1.0,166.0,1.0,21.0,167.0,131.86,102.01
2017,12,22,14,15,22.0,183.5,1.35,20.5,194.5,156.79,122.53
2017,12,22,14,30,43.0,201.0,1.7,20.0,222.0,186.1,146.35
2017,12,22,14,45,293.5,170.5,2.05,19.5,297.5,271.6,212.18
2017,12,22,15,0,544.0,140.0,2.4,19.0,373.0,320.1,243.82
2017,12,22,15,15,513.0,132.5,3.15,18.0,336.0,268.44,200.49
2017,12,22,15,30,482.0,125.0,3.9,17.0,299.0,220.09,159.58
2017,12,22,15,45,436.0,116.0,4.65,16.0,258.0,171.45,119.71
2017,12,22,16,0,390.0,107.0,5.4,15.0,217.0,128.26,86.55
2017,12,22,16,15,333.0,93.0,5.85,13.5,175.5,86.49,58.99
2017,12,22,16,30,276.0,79.0,6.3,12.0,134.0,57.36,45.6
2017,12,22,16,45,207.5,60.5,6.75,11.0,95.0,44.21,33.44
2017,12,22,17,0,139.0,42.0,7.2,10.0,56.0,30.93,20.57
2017,12,22,17,15,69.5,21.0,7.25,9.0,28.0,15.85,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.25,5.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.8,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,7,45,82.0,18.5,2.85,2.5,27.0,125.31,30.12
2017,12,23,8,0,164.0,37.0,3.0,3.0,54.0,242.23,199.09
2017,12,23,8,15,200.0,55.0,3.15,3.5,86.5,279.6,240.58
2017,12,23,8,30,236.0,73.0,3.3,4.0,119.0,338.3,294.26
2017,12,23,8,45,258.0,90.0,3.5,5.0,153.0,382.68,332.96
2017,12,23,9,0,280.0,107.0,3.7,6.0,187.0,426.92,369.9
2017,12,23,9,15,295.5,122.5,3.65,6.5,218.5,462.12,398.22
2017,12,23,9,30,311.0,138.0,3.6,7.0,250.0,496.55,424.99
2017,12,23,9,45,506.5,113.5,3.55,7.5,320.5,680.83,572.87
2017,12,23,10,0,702.0,89.0,3.5,8.0,391.0,856.06,703.5
2017,12,23,10,15,801.5,82.0,3.35,8.5,452.5,937.67,758.66
2017,12,23,10,30,901.0,75.0,3.2,9.0,514.0,1010.67,806.46
2017,12,23,10,45,913.5,76.5,3.05,9.5,543.0,1015.99,805.26
2017,12,23,11,0,926.0,78.0,2.9,10.0,572.0,1017.55,802.15
2017,12,23,11,15,933.5,79.0,2.75,10.0,593.0,1009.81,794.15
2017,12,23,11,30,941.0,80.0,2.6,10.0,614.0,998.31,783.77
2017,12,23,11,45,940.0,83.0,2.5,10.5,625.5,977.61,766.31
2017,12,23,12,0,939.0,86.0,2.4,11.0,637.0,953.46,746.76
2017,12,23,12,15,941.0,86.0,2.3,11.0,641.5,925.16,725.86
2017,12,23,12,30,943.0,86.0,2.2,11.0,646.0,893.6,702.82
2017,12,23,12,45,942.5,85.5,2.1,11.5,642.0,856.36,674.58
2017,12,23,13,0,942.0,85.0,2.0,12.0,638.0,816.31,644.48
2017,12,23,13,15,938.0,84.0,1.9,12.0,625.5,770.58,611.45
2017,12,23,13,30,934.0,83.0,1.8,12.0,613.0,722.7,574.71
2017,12,23,13,45,927.0,81.5,1.75,12.5,592.0,670.48,533.04
2017,12,23,14,0,920.0,80.0,1.7,13.0,571.0,616.83,489.41
2017,12,23,14,15,849.0,83.5,1.6,13.0,519.0,536.39,425.11
2017,12,23,14,30,778.0,87.0,1.5,13.0,467.0,458.0,361.36
2017,12,23,14,45,617.0,117.0,1.45,13.0,405.0,372.23,291.75
2017,12,23,15,0,456.0,147.0,1.4,13.0,343.0,296.01,230.14
2017,12,23,15,15,437.5,137.0,1.25,12.5,311.0,250.94,191.2
2017,12,23,15,30,419.0,127.0,1.1,12.0,279.0,207.88,153.66
2017,12,23,15,45,404.0,112.5,0.95,12.0,243.5,164.17,115.92
2017,12,23,16,0,389.0,98.0,0.8,12.0,208.0,122.48,82.08
2017,12,23,16,15,356.5,83.5,0.65,11.5,170.5,81.92,54.43
2017,12,23,16,30,324.0,69.0,0.5,11.0,133.0,51.14,40.27
2017,12,23,16,45,276.0,53.0,0.4,10.5,97.0,39.69,29.66
2017,12,23,17,0,228.0,37.0,0.3,10.0,61.0,28.01,18.32
2017,12,23,17,15,114.0,18.5,0.35,9.5,30.5,14.08,0.0
2017,12,23,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,15.0,2.6,5.0,37.0,232.02,44.8
2017,12,24,8,0,427.0,30.0,2.9,6.0,74.0,459.46,369.66
2017,12,24,8,15,519.5,38.0,2.8,6.5,120.0,562.21,467.61
2017,12,24,8,30,612.0,46.0,2.7,7.0,166.0,659.82,549.63
2017,12,24,8,45,668.0,51.0,2.65,8.0,213.5,732.79,606.82
2017,12,24,9,0,724.0,56.0,2.6,9.0,261.0,805.11,659.97
2017,12,24,9,15,759.5,60.0,2.8,10.0,305.5,855.16,695.63
2017,12,24,9,30,795.0,64.0,3.0,11.0,350.0,903.09,728.45
2017,12,24,9,45,789.0,67.5,3.25,12.0,378.5,906.55,728.39
2017,12,24,10,0,783.0,71.0,3.5,13.0,407.0,906.69,725.99
2017,12,24,10,15,671.0,109.5,3.9,13.5,413.5,849.28,683.48
2017,12,24,10,30,559.0,148.0,4.3,14.0,420.0,767.5,622.43
2017,12,24,10,45,730.0,111.5,4.7,14.5,488.0,897.34,719.67
2017,12,24,11,0,901.0,75.0,5.1,15.0,556.0,989.76,786.49
2017,12,24,11,15,908.0,76.5,5.45,15.0,576.0,982.73,782.35
2017,12,24,11,30,915.0,78.0,5.8,15.0,596.0,972.04,776.1
2017,12,24,11,45,915.0,80.0,6.2,15.0,607.5,951.81,763.01
2017,12,24,12,0,915.0,82.0,6.6,15.0,619.0,928.24,747.25
2017,12,24,12,15,916.0,82.5,6.75,14.5,623.5,900.55,728.44
2017,12,24,12,30,917.0,83.0,6.9,14.0,628.0,869.73,707.17
2017,12,24,12,45,761.5,128.5,7.1,14.0,579.0,772.38,633.41
2017,12,24,13,0,606.0,174.0,7.3,14.0,530.0,665.08,547.36
2017,12,24,13,15,749.0,130.0,7.25,13.5,561.5,694.3,572.91
2017,12,24,13,30,892.0,86.0,7.2,13.0,593.0,699.15,578.21
2017,12,24,13,45,878.0,87.5,7.2,13.0,571.5,652.32,538.56
2017,12,24,14,0,864.0,89.0,7.2,13.0,550.0,599.12,493.33
2017,12,24,14,15,598.5,144.5,7.1,12.5,456.5,465.09,382.24
2017,12,24,14,30,333.0,200.0,7.0,12.0,363.0,337.49,276.51
2017,12,24,14,45,194.5,190.0,6.95,12.0,283.5,241.76,196.85
2017,12,24,15,0,56.0,180.0,6.9,12.0,204.0,164.35,133.33
2017,12,24,15,15,52.0,164.0,6.7,11.5,185.0,144.86,116.97
2017,12,24,15,30,48.0,148.0,6.5,11.0,166.0,126.14,101.15
2017,12,24,15,45,43.5,130.0,6.35,10.5,144.5,106.63,84.66
2017,12,24,16,0,39.0,112.0,6.2,10.0,123.0,88.03,69.03
2017,12,24,16,15,31.5,93.0,5.95,9.5,101.0,69.53,53.81
2017,12,24,16,30,24.0,74.0,5.7,9.0,79.0,53.12,42.37
2017,12,24,16,45,12.0,54.5,5.45,8.5,57.0,39.92,30.04
2017,12,24,17,0,0.0,35.0,5.2,8.0,35.0,26.04,16.76
2017,12,24,17,15,0.0,17.5,5.05,7.5,17.5,13.36,0.0
2017,12,24,17,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.15,0.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.5,16.0,3.4,0.0,35.0,212.51,27.97
2017,12,25,8,0,377.0,32.0,3.6,0.0,70.0,418.46,344.98
2017,12,25,8,15,470.0,41.5,3.7,0.5,115.0,522.62,447.78
2017,12,25,8,30,563.0,51.0,3.8,1.0,160.0,631.15,542.65
2017,12,25,8,45,613.0,58.5,3.9,2.0,206.0,699.6,599.58
2017,12,25,9,0,663.0,66.0,4.0,3.0,252.0,767.88,653.43
2017,12,25,9,15,701.5,70.5,3.85,3.5,296.5,820.02,691.86
2017,12,25,9,30,740.0,75.0,3.7,4.0,341.0,862.56,721.4
2017,12,25,9,45,760.5,80.5,3.6,5.0,380.5,894.65,740.92
2017,12,25,10,0,781.0,86.0,3.5,6.0,420.0,923.73,757.55
2017,12,25,10,15,799.5,88.5,3.35,6.5,454.5,943.99,768.25
2017,12,25,10,30,818.0,91.0,3.2,7.0,489.0,960.8,776.28
2017,12,25,10,45,825.5,95.0,3.1,7.5,516.0,964.88,775.46
2017,12,25,11,0,833.0,99.0,3.0,8.0,543.0,965.38,772.3
2017,12,25,11,15,842.0,100.5,2.85,8.0,563.5,960.78,766.63
2017,12,25,11,30,851.0,102.0,2.7,8.0,584.0,952.53,758.55
2017,12,25,11,45,471.0,186.0,2.6,8.5,454.0,669.26,545.35
2017,12,25,12,0,91.0,270.0,2.5,9.0,324.0,341.07,279.44
2017,12,25,12,15,151.0,274.5,2.5,9.5,364.5,410.88,337.44
2017,12,25,12,30,211.0,279.0,2.5,10.0,405.0,456.15,373.34
2017,12,25,12,45,207.0,279.0,2.5,10.5,402.0,440.66,359.82
2017,12,25,13,0,203.0,279.0,2.5,11.0,399.0,424.93,346.46
2017,12,25,13,15,528.5,190.0,2.55,11.0,492.5,588.44,479.26
2017,12,25,13,30,854.0,101.0,2.6,11.0,586.0,696.29,563.18
2017,12,25,13,45,844.5,100.0,2.65,11.0,566.0,645.6,522.11
2017,12,25,14,0,835.0,99.0,2.7,11.0,546.0,593.87,480.4
2017,12,25,14,15,821.5,96.5,2.7,11.0,518.5,537.8,433.99
2017,12,25,14,30,808.0,94.0,2.7,11.0,491.0,481.66,386.2
2017,12,25,14,45,579.0,131.0,2.7,11.5,405.5,371.15,295.56
2017,12,25,15,0,350.0,168.0,2.7,12.0,320.0,270.95,214.51
2017,12,25,15,15,527.0,126.0,2.5,11.5,330.5,270.69,207.04
2017,12,25,15,30,704.0,84.0,2.3,11.0,341.0,247.1,177.05
2017,12,25,15,45,659.5,80.0,2.15,11.0,296.5,189.83,127.2
2017,12,25,16,0,615.0,76.0,2.0,11.0,252.0,137.66,85.45
2017,12,25,16,15,556.5,68.0,1.7,10.0,206.5,86.82,52.38
2017,12,25,16,30,498.0,60.0,1.4,9.0,161.0,48.87,38.58
2017,12,25,16,45,399.5,49.5,1.15,8.5,116.5,40.44,30.6
2017,12,25,17,0,301.0,39.0,0.9,8.0,72.0,32.06,22.11
2017,12,25,17,15,150.5,19.5,0.9,7.5,36.0,14.92,1.17
2017,12,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,26,7,45,95.0,20.0,2.6,4.5,29.5,138.05,5.77
2017,12,26,8,0,190.0,40.0,2.7,5.0,59.0,270.88,218.9
2017,12,26,8,15,279.5,54.5,2.7,5.0,100.0,369.48,314.2
2017,12,26,8,30,369.0,69.0,2.7,5.0,141.0,473.87,405.68
2017,12,26,8,45,412.5,83.0,2.7,5.5,183.0,538.21,459.93
2017,12,26,9,0,456.0,97.0,2.7,6.0,225.0,603.04,512.16
2017,12,26,9,15,500.0,105.5,2.75,6.0,267.0,660.75,557.79
2017,12,26,9,30,544.0,114.0,2.8,6.0,309.0,717.93,601.64
2017,12,26,9,45,272.0,82.5,2.85,6.5,180.0,404.23,347.19
2017,12,26,10,0,0.0,51.0,2.9,7.0,51.0,39.03,28.43
2017,12,26,10,15,0.0,55.5,2.95,7.0,55.5,42.52,31.58
2017,12,26,10,30,0.0,60.0,3.0,7.0,60.0,46.0,34.54
2017,12,26,10,45,0.0,64.0,3.15,7.5,64.0,49.11,37.08
2017,12,26,11,0,0.0,68.0,3.3,8.0,68.0,52.22,39.61
2017,12,26,11,15,0.0,70.5,3.3,8.0,70.5,54.17,41.22
2017,12,26,11,30,0.0,73.0,3.3,8.0,73.0,56.11,42.84
2017,12,26,11,45,0.0,74.0,3.35,8.5,74.0,56.9,43.39
2017,12,26,12,0,0.0,75.0,3.4,9.0,75.0,57.68,43.94
2017,12,26,12,15,0.0,76.0,3.4,9.0,76.0,58.46,44.58
2017,12,26,12,30,0.0,77.0,3.4,9.0,77.0,59.24,45.24
2017,12,26,12,45,0.0,76.5,3.45,9.0,76.5,58.85,44.91
2017,12,26,13,0,0.0,76.0,3.5,9.0,76.0,58.46,44.59
2017,12,26,13,15,0.0,74.5,3.5,9.0,74.5,57.29,43.62
2017,12,26,13,30,0.0,73.0,3.5,9.0,73.0,56.12,42.66
2017,12,26,13,45,0.0,118.5,3.5,9.0,118.5,92.29,73.58
2017,12,26,14,0,0.0,164.0,3.5,9.0,164.0,129.64,105.31
2017,12,26,14,15,0.0,155.5,3.5,9.0,155.5,122.19,99.13
2017,12,26,14,30,0.0,147.0,3.5,9.0,147.0,114.87,93.11
2017,12,26,14,45,0.0,77.0,3.55,9.0,77.0,59.15,45.61
2017,12,26,15,0,0.0,7.0,3.6,9.0,7.0,5.33,0.0
2017,12,26,15,15,0.0,6.0,3.65,8.5,6.0,4.56,0.0
2017,12,26,15,30,0.0,5.0,3.7,8.0,5.0,3.8,0.0
2017,12,26,15,45,0.0,4.5,3.75,8.0,4.5,3.42,0.0
2017,12,26,16,0,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2017,12,26,16,15,136.0,45.5,3.8,8.0,73.5,43.31,28.01
2017,12,26,16,30,272.0,87.0,3.8,8.0,143.0,62.41,50.99
2017,12,26,16,45,200.5,67.5,3.85,8.0,102.5,48.72,38.04
2017,12,26,17,0,129.0,48.0,3.9,8.0,62.0,34.9,24.58
2017,12,26,17,15,64.5,24.0,3.95,7.5,31.0,17.99,3.51
2017,12,26,17,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,4.0,4.5,3.4,0.0
2017,12,27,8,0,0.0,9.0,5.8,4.0,9.0,6.82,0.0
2017,12,27,8,15,0.0,16.0,5.8,4.0,16.0,12.15,4.9
2017,12,27,8,30,0.0,23.0,5.8,4.0,23.0,17.5,9.78
2017,12,27,8,45,0.0,31.0,5.85,4.0,31.0,23.63,15.34
2017,12,27,9,0,0.0,39.0,5.9,4.0,39.0,29.77,20.87
2017,12,27,9,15,0.0,46.0,5.85,4.0,46.0,35.16,25.66
2017,12,27,9,30,0.0,53.0,5.8,4.0,53.0,40.56,30.42
2017,12,27,9,45,0.0,75.5,5.75,4.5,75.5,58.13,45.8
2017,12,27,10,0,0.0,98.0,5.7,5.0,98.0,78.39,63.35
2017,12,27,10,15,2.0,132.0,5.6,5.0,133.0,112.51,93.0
2017,12,27,10,30,4.0,166.0,5.5,5.0,168.0,147.5,123.07
2017,12,27,10,45,5.0,173.5,5.45,5.5,176.0,153.79,128.01
2017,12,27,11,0,6.0,181.0,5.4,6.0,184.0,160.23,133.08
2017,12,27,11,15,3.0,153.0,5.3,6.0,154.5,128.42,105.58
2017,12,27,11,30,0.0,125.0,5.2,6.0,125.0,99.34,80.4
2017,12,27,11,45,2.0,156.5,5.1,6.0,158.0,128.98,105.81
2017,12,27,12,0,4.0,188.0,5.0,6.0,191.0,159.02,131.33
2017,12,27,12,15,2.0,165.5,4.9,6.0,167.0,135.74,111.36
2017,12,27,12,30,0.0,143.0,4.8,6.0,143.0,113.73,92.51
2017,12,27,12,45,0.0,136.0,4.75,6.0,136.0,107.46,87.17
2017,12,27,13,0,0.0,129.0,4.7,6.0,129.0,101.35,81.98
2017,12,27,13,15,0.0,122.0,4.65,6.0,122.0,95.38,76.91
2017,12,27,13,30,0.0,115.0,4.6,6.0,115.0,89.52,71.95
2017,12,27,13,45,0.0,117.5,4.55,6.0,117.5,91.47,73.71
2017,12,27,14,0,0.0,120.0,4.5,6.0,120.0,93.4,75.47
2017,12,27,14,15,0.0,131.5,4.45,6.0,131.5,102.57,83.5
2017,12,27,14,30,0.0,143.0,4.4,6.0,143.0,111.63,91.44
2017,12,27,14,45,0.0,109.5,4.35,6.0,109.5,84.62,68.28
2017,12,27,15,0,0.0,76.0,4.3,6.0,76.0,58.36,45.58
2017,12,27,15,15,0.0,69.0,4.2,5.5,69.0,52.93,41.03
2017,12,27,15,30,0.0,62.0,4.1,5.0,62.0,47.51,36.43
2017,12,27,15,45,0.0,54.0,4.1,5.0,54.0,41.33,31.02
2017,12,27,16,0,0.0,46.0,4.1,5.0,46.0,35.16,25.58
2017,12,27,16,15,0.0,37.5,3.95,4.5,37.5,28.62,19.78
2017,12,27,16,30,0.0,29.0,3.8,4.0,29.0,22.1,14.77
2017,12,27,16,45,0.0,21.0,3.7,4.0,21.0,15.97,8.93
2017,12,27,17,0,0.0,13.0,3.6,4.0,13.0,9.87,3.06
2017,12,27,17,15,0.0,6.5,3.55,4.0,6.5,4.92,0.0
2017,12,27,17,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,7,45,132.5,18.0,2.15,2.5,31.0,163.42,0.0
2017,12,28,8,0,265.0,36.0,2.4,3.0,62.0,327.48,265.21
2017,12,28,8,15,358.5,48.5,2.45,3.5,105.0,429.36,364.45
2017,12,28,8,30,452.0,61.0,2.5,4.0,148.0,539.4,459.37
2017,12,28,8,45,512.0,70.0,2.55,4.5,193.0,617.73,524.42
2017,12,28,9,0,572.0,79.0,2.6,5.0,238.0,696.1,586.49
2017,12,28,9,15,614.0,85.5,2.55,5.0,282.0,753.69,630.37
2017,12,28,9,30,656.0,92.0,2.5,5.0,326.0,809.65,671.48
2017,12,28,9,45,685.5,96.5,2.5,5.5,366.0,848.72,697.85
2017,12,28,10,0,715.0,101.0,2.5,6.0,406.0,885.14,721.74
2017,12,28,10,15,388.0,154.0,2.45,6.0,321.5,609.98,509.01
2017,12,28,10,30,61.0,207.0,2.4,6.0,237.0,273.61,229.08
2017,12,28,10,45,40.5,204.5,2.35,6.5,225.0,244.12,204.1
2017,12,28,11,0,20.0,202.0,2.3,7.0,213.0,195.69,162.24
2017,12,28,11,15,20.0,210.0,2.15,7.5,221.5,201.16,166.3
2017,12,28,11,30,20.0,218.0,2.0,8.0,230.0,206.68,170.24
2017,12,28,11,45,44.5,240.5,1.95,8.5,267.5,271.09,223.38
2017,12,28,12,0,69.0,263.0,1.9,9.0,305.0,313.7,257.63
2017,12,28,12,15,134.0,272.0,1.85,9.0,352.0,394.02,323.03
2017,12,28,12,30,199.0,281.0,1.8,9.0,399.0,449.23,367.14
2017,12,28,12,45,177.5,280.0,1.75,9.5,385.0,419.05,341.54
2017,12,28,13,0,156.0,279.0,1.7,10.0,371.0,390.09,317.48
2017,12,28,13,15,485.5,197.0,1.65,10.0,476.0,566.93,460.37
2017,12,28,13,30,815.0,115.0,1.6,10.0,581.0,688.0,552.45
2017,12,28,13,45,808.0,113.0,1.55,10.0,562.0,639.61,512.88
2017,12,28,14,0,801.0,111.0,1.5,10.0,543.0,590.01,473.22
2017,12,28,14,15,422.0,158.0,1.5,10.0,384.5,382.59,310.07
2017,12,28,14,30,43.0,205.0,1.5,10.0,226.0,190.24,154.53
2017,12,28,14,45,21.5,174.5,1.55,10.0,185.0,145.61,118.24
2017,12,28,15,0,0.0,144.0,1.6,10.0,144.0,111.53,90.09
2017,12,28,15,15,0.0,130.5,1.6,10.0,130.5,100.37,80.88
2017,12,28,15,30,0.0,117.0,1.6,10.0,117.0,89.37,71.67
2017,12,28,15,45,273.5,104.0,1.65,10.0,184.0,134.88,98.61
2017,12,28,16,0,547.0,91.0,1.7,10.0,251.0,144.91,94.72
2017,12,28,16,15,489.5,81.0,1.5,9.0,206.0,92.75,58.74
2017,12,28,16,30,432.0,71.0,1.3,8.0,161.0,53.45,42.92
2017,12,28,16,45,347.5,57.5,1.15,7.5,117.5,43.33,33.41
2017,12,28,17,0,263.0,44.0,1.0,7.0,74.0,33.18,23.43
2017,12,28,17,15,131.5,22.0,1.05,6.5,37.0,16.71,4.46
2017,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,29,7,45,140.5,18.0,1.5,3.5,31.5,169.55,0.0
2017,12,29,8,0,281.0,36.0,1.6,4.0,63.0,336.97,269.85
2017,12,29,8,15,376.5,48.0,1.5,4.5,106.5,444.48,372.54
2017,12,29,8,30,472.0,60.0,1.4,5.0,150.0,556.35,466.07
2017,12,29,8,45,539.0,67.5,1.35,5.5,196.5,640.02,532.58
2017,12,29,9,0,606.0,75.0,1.3,6.0,243.0,723.8,595.51
2017,12,29,9,15,647.5,81.0,1.2,6.0,287.5,780.69,635.77
2017,12,29,9,30,689.0,87.0,1.1,6.0,332.0,835.92,673.12
2017,12,29,9,45,344.5,90.5,1.0,6.5,213.0,488.04,407.16
2017,12,29,10,0,0.0,94.0,0.9,7.0,94.0,74.61,58.74
2017,12,29,10,15,0.0,102.0,0.8,7.5,102.0,81.24,64.99
2017,12,29,10,30,0.0,110.0,0.7,8.0,110.0,87.9,70.39
2017,12,29,10,45,0.0,108.5,0.65,8.5,108.5,85.9,68.39
2017,12,29,11,0,0.0,107.0,0.6,9.0,107.0,84.15,66.65
2017,12,29,11,15,0.0,102.0,0.65,9.5,102.0,79.54,62.53
2017,12,29,11,30,0.0,97.0,0.7,10.0,97.0,75.15,58.63
2017,12,29,11,45,0.0,91.0,0.75,10.5,91.0,70.09,54.2
2017,12,29,12,0,0.0,85.0,0.8,11.0,85.0,65.44,50.14
2017,12,29,12,15,0.0,104.5,0.9,11.0,104.5,81.21,63.41
2017,12,29,12,30,0.0,124.0,1.0,11.0,124.0,97.47,76.99
2017,12,29,12,45,0.0,120.5,1.1,11.5,120.5,94.37,74.24
2017,12,29,13,0,0.0,117.0,1.2,12.0,117.0,91.34,71.61
2017,12,29,13,15,0.0,133.0,1.25,12.0,133.0,104.52,82.65
2017,12,29,13,30,0.0,149.0,1.3,12.0,149.0,117.71,93.66
2017,12,29,13,45,9.0,175.5,1.4,12.5,180.5,145.44,116.68
2017,12,29,14,0,18.0,202.0,1.5,13.0,212.0,172.24,138.63
2017,12,29,14,15,416.0,149.5,1.55,13.0,356.0,372.44,301.6
2017,12,29,14,30,814.0,97.0,1.6,13.0,500.0,493.31,390.48
2017,12,29,14,45,797.5,93.5,1.65,13.0,466.5,434.78,339.74
2017,12,29,15,0,781.0,90.0,1.7,13.0,433.0,377.0,289.43
2017,12,29,15,15,755.5,86.0,1.75,12.5,393.5,315.44,235.6
2017,12,29,15,30,730.0,82.0,1.8,12.0,354.0,257.33,183.94
2017,12,29,15,45,695.0,77.0,1.85,12.0,310.0,199.16,133.13
2017,12,29,16,0,660.0,72.0,1.9,12.0,266.0,144.97,88.93
2017,12,29,16,15,605.0,65.0,1.65,11.0,220.0,92.01,53.56
2017,12,29,16,30,550.0,58.0,1.4,10.0,174.0,47.59,37.34
2017,12,29,16,45,465.0,48.5,1.15,9.5,128.5,39.92,30.12
2017,12,29,17,0,380.0,39.0,0.9,9.0,83.0,32.28,22.52
2017,12,29,17,15,236.5,25.0,0.9,8.5,47.5,20.59,7.49
2017,12,29,17,30,93.0,11.0,0.9,8.0,12.0,8.65,0.0
2017,12,29,17,45,46.5,5.5,0.95,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.5,17.0,1.65,7.5,32.0,183.86,0.0
2017,12,30,8,0,313.0,34.0,1.9,8.0,64.0,363.1,285.64
2017,12,30,8,15,410.5,45.0,1.9,8.5,108.0,471.71,389.71
2017,12,30,8,30,508.0,56.0,1.9,9.0,152.0,584.91,483.98
2017,12,30,8,45,567.0,63.5,1.95,9.5,198.5,661.34,545.21
2017,12,30,9,0,626.0,71.0,2.0,10.0,245.0,737.81,603.45
2017,12,30,9,15,667.0,76.5,1.95,10.5,290.0,793.77,642.96
2017,12,30,9,30,708.0,82.0,1.9,11.0,335.0,848.1,679.62
2017,12,30,9,45,738.0,85.5,1.9,12.0,376.0,886.77,702.97
2017,12,30,10,0,768.0,89.0,1.9,13.0,417.0,922.77,723.83
2017,12,30,10,15,422.0,150.5,1.9,13.5,333.0,640.05,515.36
2017,12,30,10,30,76.0,212.0,1.9,14.0,249.0,295.27,239.58
2017,12,30,10,45,49.0,208.0,1.9,14.5,232.5,256.98,208.44
2017,12,30,11,0,22.0,204.0,1.9,15.0,216.0,199.79,160.67
2017,12,30,11,15,25.5,215.0,1.85,15.5,229.5,211.69,169.97
2017,12,30,11,30,29.0,226.0,1.8,16.0,243.0,244.54,195.68
2017,12,30,11,45,37.0,238.5,1.8,16.5,260.5,261.95,209.02
2017,12,30,12,0,45.0,251.0,1.8,17.0,278.0,278.7,221.78
2017,12,30,12,15,459.0,178.0,1.8,17.0,452.5,617.97,490.9
2017,12,30,12,30,873.0,105.0,1.8,17.0,627.0,873.66,672.71
2017,12,30,12,45,872.0,104.5,1.8,17.5,623.5,837.97,644.0
2017,12,30,13,0,871.0,104.0,1.8,18.0,620.0,799.61,616.67
2017,12,30,13,15,866.5,103.5,1.85,18.0,609.0,756.21,586.94
2017,12,30,13,30,862.0,103.0,1.9,18.0,598.0,710.77,553.71
2017,12,30,13,45,513.5,177.0,2.0,18.0,469.5,512.25,403.82
2017,12,30,14,0,165.0,251.0,2.1,18.0,341.0,323.03,255.92
2017,12,30,14,15,83.5,207.5,2.2,17.5,253.0,218.38,173.74
2017,12,30,14,30,2.0,164.0,2.3,17.0,165.0,129.65,102.14
2017,12,30,14,45,1.0,145.5,2.4,17.0,146.0,113.67,89.35
2017,12,30,15,0,0.0,127.0,2.5,17.0,127.0,98.16,76.74
2017,12,30,15,15,0.0,115.5,2.5,16.5,115.5,88.8,69.29
2017,12,30,15,30,0.0,104.0,2.5,16.0,104.0,79.57,61.83
2017,12,30,15,45,308.0,93.0,2.55,16.0,184.5,136.88,96.76
2017,12,30,16,0,616.0,82.0,2.6,16.0,265.0,148.63,92.67
2017,12,30,16,15,560.0,74.0,2.5,15.0,219.0,97.24,58.32
2017,12,30,16,30,504.0,66.0,2.4,14.0,173.0,53.55,42.01
2017,12,30,16,45,408.5,55.0,2.3,13.0,127.5,44.84,34.0
2017,12,30,17,0,313.0,44.0,2.2,12.0,82.0,33.46,23.26
2017,12,30,17,15,156.5,28.0,2.55,11.5,47.0,21.15,8.37
2017,12,30,17,30,0.0,12.0,2.9,11.0,12.0,9.44,0.0
2017,12,30,17,45,0.0,6.0,3.3,10.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,31,7,45,96.0,19.5,4.5,3.5,29.0,135.73,0.0
2017,12,31,8,0,192.0,39.0,4.7,4.0,58.0,271.28,217.79
2017,12,31,8,15,282.0,55.5,4.85,4.0,100.5,372.95,319.94
2017,12,31,8,30,372.0,72.0,5.0,4.0,143.0,480.32,416.76
2017,12,31,8,45,428.5,85.0,5.2,4.0,187.5,555.25,483.09
2017,12,31,9,0,485.0,98.0,5.4,4.0,232.0,631.47,548.24
2017,12,31,9,15,242.5,80.5,5.5,4.0,147.5,374.54,329.79
2017,12,31,9,30,0.0,63.0,5.6,4.0,63.0,48.29,37.17
2017,12,31,9,45,0.0,70.5,5.75,4.0,70.5,54.09,42.32
2017,12,31,10,0,0.0,78.0,5.9,4.0,78.0,59.91,47.35
2017,12,31,10,15,3.5,123.5,6.0,4.0,125.0,105.51,87.35
2017,12,31,10,30,7.0,169.0,6.1,4.0,172.0,153.74,129.13
2017,12,31,10,45,6.5,174.5,6.2,4.0,177.5,156.35,131.06
2017,12,31,11,0,6.0,180.0,6.3,4.0,183.0,159.23,133.28
2017,12,31,11,15,3.0,157.5,6.35,4.0,159.0,132.67,110.08
2017,12,31,11,30,0.0,135.0,6.4,4.0,135.0,108.24,88.72
2017,12,31,11,45,0.0,128.0,6.45,4.0,128.0,101.61,82.93
2017,12,31,12,0,0.0,121.0,6.5,4.0,121.0,95.28,77.39
2017,12,31,12,15,0.0,71.0,6.45,4.0,71.0,54.59,42.06
2017,12,31,12,30,0.0,21.0,6.4,4.0,21.0,16.07,8.43
2017,12,31,12,45,0.0,83.5,6.4,4.0,83.5,64.28,50.51
2017,12,31,13,0,0.0,146.0,6.4,4.0,146.0,115.7,95.02
2017,12,31,13,15,0.0,141.5,6.4,4.0,141.5,111.64,91.54
2017,12,31,13,30,0.0,137.0,6.4,4.0,137.0,107.65,88.18
2017,12,31,13,45,0.0,144.0,6.4,4.0,144.0,113.25,93.12
2017,12,31,14,0,0.0,151.0,6.4,4.0,151.0,118.79,98.02
2017,12,31,14,15,0.0,134.5,6.35,4.0,134.5,104.99,86.22
2017,12,31,14,30,0.0,118.0,6.3,4.0,118.0,91.51,74.66
2017,12,31,14,45,0.0,118.0,6.3,4.0,118.0,91.34,74.67
2017,12,31,15,0,0.0,118.0,6.3,4.0,118.0,91.1,74.62
2017,12,31,15,15,0.0,107.0,6.3,3.5,107.0,82.25,67.15
2017,12,31,15,30,0.0,96.0,6.3,3.0,96.0,73.51,59.71
2017,12,31,15,45,0.0,84.5,6.3,3.0,84.5,64.5,51.83
2017,12,31,16,0,0.0,73.0,6.3,3.0,73.0,55.6,43.95
2017,12,31,16,15,0.0,60.0,6.2,2.5,60.0,45.72,35.18
2017,12,31,16,30,0.0,47.0,6.1,2.0,47.0,35.98,27.81
2017,12,31,16,45,0.0,35.0,6.1,2.0,35.0,26.74,18.96
2017,12,31,17,0,0.0,23.0,6.1,2.0,23.0,17.53,10.07
2017,12,31,17,15,0.0,13.0,6.1,2.0,13.0,9.88,1.41
2017,12,31,17,30,0.0,3.0,6.1,2.0,3.0,2.36,0.0
2017,12,31,17,45,0.0,1.5,3.85,9.0,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
